Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,8.1,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,15.77,7.28
2016,1,1,8,15,0.0,31.5,4.25,3.0,31.5,29.26,19.65
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,42.52,31.8
2016,1,1,8,45,0.0,62.0,4.4,3.0,62.0,57.25,45.15
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,72.14,58.5
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,86.25,70.98
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,100.46,83.4
2016,1,1,9,45,0.0,121.0,4.55,3.5,121.0,112.91,93.96
2016,1,1,10,0,0.0,134.0,4.6,4.0,134.0,125.45,104.45
2016,1,1,10,15,2.0,148.0,4.5,4.0,149.0,139.96,116.74
2016,1,1,10,30,4.0,162.0,4.4,4.0,164.0,154.79,129.23
2016,1,1,10,45,2.0,154.5,4.35,4.5,155.5,146.8,121.87
2016,1,1,11,0,0.0,147.0,4.3,5.0,147.0,138.56,114.37
2016,1,1,11,15,23.5,192.5,4.25,5.0,206.0,198.29,165.44
2016,1,1,11,30,47.0,238.0,4.2,5.0,265.0,268.58,224.59
2016,1,1,11,45,126.5,256.0,4.2,5.0,329.5,354.58,297.42
2016,1,1,12,0,206.0,274.0,4.2,5.0,394.0,437.8,366.9
2016,1,1,12,15,151.0,274.5,4.15,5.0,363.5,404.25,337.98
2016,1,1,12,30,96.0,275.0,4.1,5.0,333.0,357.33,298.32
2016,1,1,12,45,75.0,266.0,4.05,5.0,311.0,334.04,278.83
2016,1,1,13,0,54.0,257.0,4.0,5.0,289.0,309.76,258.35
2016,1,1,13,15,61.5,256.0,3.95,5.0,292.0,317.23,264.97
2016,1,1,13,30,69.0,255.0,3.9,5.0,295.0,324.8,271.64
2016,1,1,13,45,92.5,252.0,3.85,5.5,303.5,343.31,287.41
2016,1,1,14,0,116.0,249.0,3.8,6.0,312.0,361.77,303.09
2016,1,1,14,15,58.0,196.5,3.7,6.0,228.0,253.7,212.57
2016,1,1,14,30,0.0,144.0,3.6,6.0,144.0,139.32,114.61
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,111.24,90.97
2016,1,1,15,0,0.0,89.0,3.4,6.0,89.0,83.51,67.28
2016,1,1,15,15,0.0,81.0,3.2,5.5,81.0,75.75,60.83
2016,1,1,15,30,0.0,73.0,3.0,5.0,73.0,68.0,54.31
2016,1,1,15,45,0.0,64.0,2.8,5.0,64.0,59.53,46.98
2016,1,1,16,0,0.0,55.0,2.6,5.0,55.0,51.13,39.64
2016,1,1,16,15,0.0,45.5,2.35,4.5,45.5,42.27,31.86
2016,1,1,16,30,0.0,36.0,2.1,4.0,36.0,33.42,23.97
2016,1,1,16,45,0.0,26.5,1.85,4.0,26.5,24.58,15.94
2016,1,1,17,0,0.0,17.0,1.6,4.0,17.0,15.75,7.88
2016,1,1,17,15,0.0,10.0,1.55,4.0,10.0,9.26,1.13
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.86,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,3.5,8.0,7.63,0.0
2016,1,2,8,0,0.0,16.0,0.8,4.0,16.0,14.84,6.48
2016,1,2,8,15,0.0,29.5,0.8,4.0,29.5,27.39,18.04
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,39.86,29.44
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,53.21,41.41
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,66.68,53.29
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,79.8,64.77
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,93.01,76.15
2016,1,2,9,45,0.0,110.0,0.8,5.0,110.0,102.57,84.22
2016,1,2,10,0,0.0,120.0,0.8,5.0,120.0,112.17,92.25
2016,1,2,10,15,0.0,137.0,0.8,5.0,137.0,128.49,105.94
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,144.99,119.62
2016,1,2,10,45,1.0,161.0,0.8,5.5,161.5,152.52,125.44
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,160.17,131.38
2016,1,2,11,15,1.0,144.5,0.8,6.0,145.0,136.87,111.65
2016,1,2,11,30,0.0,121.0,0.8,6.0,121.0,113.56,91.95
2016,1,2,11,45,0.0,138.0,0.8,6.5,138.0,130.11,105.67
2016,1,2,12,0,0.0,155.0,0.8,7.0,155.0,146.9,119.34
2016,1,2,12,15,9.5,189.5,0.85,7.0,195.5,188.72,154.13
2016,1,2,12,30,19.0,224.0,0.9,7.0,236.0,231.99,189.59
2016,1,2,12,45,10.5,201.0,0.95,7.5,208.0,202.43,164.8
2016,1,2,13,0,2.0,178.0,1.0,8.0,180.0,172.63,140.0
2016,1,2,13,15,4.0,182.5,0.95,8.0,185.5,179.37,145.79
2016,1,2,13,30,6.0,187.0,0.9,8.0,191.0,186.32,151.62
2016,1,2,13,45,3.0,156.5,0.9,8.0,158.5,152.83,124.02
2016,1,2,14,0,0.0,126.0,0.9,8.0,126.0,119.65,96.5
2016,1,2,14,15,89.0,176.5,0.8,8.0,221.0,267.91,222.25
2016,1,2,14,30,178.0,227.0,0.7,8.0,316.0,402.59,330.38
2016,1,2,14,45,106.0,202.5,0.6,8.0,254.5,303.35,249.19
2016,1,2,15,0,34.0,178.0,0.5,8.0,193.0,218.3,179.13
2016,1,2,15,15,31.0,163.0,0.4,7.5,176.0,200.12,165.16
2016,1,2,15,30,28.0,148.0,0.3,7.0,159.0,182.04,150.65
2016,1,2,15,45,24.0,131.0,0.25,7.0,140.0,150.98,124.88
2016,1,2,16,0,20.0,114.0,0.2,7.0,121.0,130.71,107.87
2016,1,2,16,15,13.5,96.0,0.2,6.5,100.5,107.77,88.37
2016,1,2,16,30,7.0,78.0,0.2,6.0,80.0,85.16,68.74
2016,1,2,16,45,3.5,59.0,0.2,6.0,60.0,63.16,49.23
2016,1,2,17,0,0.0,40.0,0.2,6.0,40.0,40.82,29.2
2016,1,2,17,15,0.0,24.0,0.25,5.5,24.0,23.58,12.0
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,7.63,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,14.5,2.65,4.5,28.0,13.82,0.0
2016,1,3,8,0,323.0,29.0,3.0,5.0,56.0,23.64,13.47
2016,1,3,8,15,427.5,39.0,3.0,5.5,99.5,45.02,24.31
2016,1,3,8,30,532.0,49.0,3.0,6.0,143.0,90.65,51.11
2016,1,3,8,45,327.0,79.0,3.05,6.5,142.0,120.19,84.14
2016,1,3,9,0,122.0,109.0,3.1,7.0,141.0,125.61,98.77
2016,1,3,9,15,134.0,127.0,3.1,7.5,168.5,153.93,123.5
2016,1,3,9,30,146.0,145.0,3.1,8.0,196.0,183.62,149.25
2016,1,3,9,45,99.0,158.5,3.15,9.0,195.0,188.77,154.69
2016,1,3,10,0,52.0,172.0,3.2,10.0,194.0,185.82,152.41
2016,1,3,10,15,32.5,173.5,3.15,10.5,187.5,181.7,148.7
2016,1,3,10,30,13.0,175.0,3.1,11.0,181.0,171.91,140.0
2016,1,3,10,45,38.0,202.0,3.05,11.5,222.0,217.84,177.73
2016,1,3,11,0,63.0,229.0,3.0,12.0,263.0,262.85,214.14
2016,1,3,11,15,84.0,244.5,2.95,12.0,291.0,295.81,240.86
2016,1,3,11,30,105.0,260.0,2.9,12.0,319.0,330.44,268.77
2016,1,3,11,45,509.5,174.0,2.9,12.5,471.0,553.63,451.68
2016,1,3,12,0,914.0,88.0,2.9,13.0,623.0,771.08,618.01
2016,1,3,12,15,917.0,88.5,2.9,13.0,630.0,797.97,635.63
2016,1,3,12,30,920.0,89.0,2.9,13.0,637.0,821.75,652.56
2016,1,3,12,45,922.5,87.5,2.9,13.5,635.5,839.61,664.06
2016,1,3,13,0,925.0,86.0,2.9,14.0,634.0,854.09,673.25
2016,1,3,13,15,922.0,85.5,2.9,14.0,624.0,861.75,678.95
2016,1,3,13,30,919.0,85.0,2.9,14.0,614.0,865.83,682.31
2016,1,3,13,45,916.0,83.0,2.95,14.0,596.0,864.55,682.38
2016,1,3,14,0,913.0,81.0,3.0,14.0,578.0,859.69,680.09
2016,1,3,14,15,903.0,79.5,3.0,14.0,552.0,846.15,671.37
2016,1,3,14,30,893.0,78.0,3.0,14.0,526.0,829.28,660.4
2016,1,3,14,45,880.5,75.5,3.0,14.0,493.5,812.71,649.72
2016,1,3,15,0,868.0,73.0,3.0,14.0,461.0,786.35,631.82
2016,1,3,15,15,847.0,70.0,2.75,13.5,421.5,750.06,606.17
2016,1,3,15,30,826.0,67.0,2.5,13.0,382.0,711.58,578.54
2016,1,3,15,45,799.5,62.5,2.3,13.0,338.0,665.41,543.81
2016,1,3,16,0,773.0,58.0,2.1,13.0,294.0,617.99,507.37
2016,1,3,16,15,726.0,53.5,1.9,12.0,246.5,556.38,459.46
2016,1,3,16,30,679.0,49.0,1.7,11.0,199.0,495.63,409.6
2016,1,3,16,45,607.5,42.0,1.5,10.0,151.5,419.42,344.9
2016,1,3,17,0,536.0,35.0,1.3,9.0,104.0,347.06,279.94
2016,1,3,17,15,390.0,24.5,1.3,8.5,63.0,239.67,170.92
2016,1,3,17,30,244.0,14.0,1.3,8.0,22.0,120.09,0.0
2016,1,3,17,45,122.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.0,2.65,0.5,31.5,11.44,0.0
2016,1,4,8,0,463.0,24.0,3.0,1.0,63.0,20.69,11.27
2016,1,4,8,15,565.0,31.5,2.95,1.5,110.5,43.04,20.66
2016,1,4,8,30,667.0,39.0,2.9,2.0,158.0,93.77,49.16
2016,1,4,8,45,725.0,44.0,2.9,3.0,207.5,147.24,90.52
2016,1,4,9,0,783.0,49.0,2.9,4.0,257.0,206.74,142.47
2016,1,4,9,15,819.5,52.5,2.9,5.0,304.5,264.88,196.29
2016,1,4,9,30,856.0,56.0,2.9,6.0,352.0,326.43,253.07
2016,1,4,9,45,880.5,58.5,2.95,7.0,395.0,384.18,305.97
2016,1,4,10,0,905.0,61.0,3.0,8.0,438.0,442.76,357.96
2016,1,4,10,15,921.5,62.5,2.95,8.5,475.0,497.08,405.37
2016,1,4,10,30,938.0,64.0,2.9,9.0,512.0,550.8,450.67
2016,1,4,10,45,949.0,65.5,2.9,9.5,542.5,600.59,491.55
2016,1,4,11,0,960.0,67.0,2.9,10.0,573.0,648.74,529.9
2016,1,4,11,15,967.5,68.5,2.85,10.0,596.0,692.79,564.8
2016,1,4,11,30,975.0,70.0,2.8,10.0,619.0,734.46,596.78
2016,1,4,11,45,976.0,72.0,2.75,10.5,633.0,769.55,620.61
2016,1,4,12,0,977.0,74.0,2.7,11.0,647.0,801.47,641.89
2016,1,4,12,15,978.5,74.0,2.65,11.0,653.0,828.22,660.45
2016,1,4,12,30,980.0,74.0,2.6,11.0,659.0,851.55,676.55
2016,1,4,12,45,978.0,74.5,2.6,11.5,656.5,869.16,687.74
2016,1,4,13,0,976.0,75.0,2.6,12.0,654.0,883.07,696.42
2016,1,4,13,15,972.0,74.5,2.6,12.0,643.0,890.43,701.87
2016,1,4,13,30,968.0,74.0,2.6,12.0,632.0,894.0,704.86
2016,1,4,13,45,960.0,73.5,2.6,12.0,612.5,890.47,703.0
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,883.22,698.73
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.5,869.06,689.68
2016,1,4,14,30,931.0,70.0,2.6,12.0,540.0,851.42,678.27
2016,1,4,14,45,914.0,69.0,2.6,12.0,505.5,825.89,661.19
2016,1,4,15,0,897.0,68.0,2.6,12.0,471.0,797.47,641.96
2016,1,4,15,15,875.5,65.5,2.45,11.5,431.0,761.05,616.75
2016,1,4,15,30,854.0,63.0,2.3,11.0,391.0,728.68,594.26
2016,1,4,15,45,822.5,60.0,2.15,10.5,345.5,680.11,558.92
2016,1,4,16,0,791.0,57.0,2.0,10.0,300.0,630.48,521.91
2016,1,4,16,15,744.0,52.5,1.8,9.0,251.5,568.27,473.45
2016,1,4,16,30,697.0,48.0,1.6,8.0,203.0,506.91,422.77
2016,1,4,16,45,619.0,41.5,1.45,7.0,154.5,426.8,354.68
2016,1,4,17,0,541.0,35.0,1.3,6.0,106.0,351.01,286.7
2016,1,4,17,15,396.0,24.5,1.35,5.5,64.5,244.53,179.69
2016,1,4,17,30,251.0,14.0,1.4,5.0,23.0,123.68,0.0
2016,1,4,17,45,125.5,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,126.5,14.5,2.95,1.5,25.0,13.82,0.0
2016,1,5,8,0,253.0,29.0,3.1,2.0,50.0,23.63,13.56
2016,1,5,8,15,337.0,42.5,3.1,2.0,90.5,44.63,26.69
2016,1,5,8,30,421.0,56.0,3.1,2.0,131.0,86.29,52.92
2016,1,5,8,45,475.5,66.0,3.1,2.5,174.0,130.06,87.18
2016,1,5,9,0,530.0,76.0,3.1,3.0,217.0,179.83,130.25
2016,1,5,9,15,583.5,77.5,3.0,3.5,258.5,226.86,172.84
2016,1,5,9,30,637.0,79.0,2.9,4.0,300.0,278.93,220.36
2016,1,5,9,45,711.5,80.5,2.85,4.5,355.0,343.26,277.52
2016,1,5,10,0,786.0,82.0,2.8,5.0,410.0,414.43,339.48
2016,1,5,10,15,643.0,121.5,2.75,5.0,405.0,428.09,354.83
2016,1,5,10,30,500.0,161.0,2.7,5.0,400.0,424.12,353.73
2016,1,5,10,45,677.5,126.0,2.65,5.5,471.0,515.21,429.19
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,613.89,508.79
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,655.24,540.89
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,694.61,571.07
2016,1,5,11,45,890.5,89.5,2.6,7.5,602.5,728.9,596.2
2016,1,5,12,0,908.0,86.0,2.6,8.0,619.0,764.62,621.17
2016,1,5,12,15,685.0,158.5,2.6,8.5,563.5,707.07,575.02
2016,1,5,12,30,462.0,231.0,2.6,9.0,508.0,624.21,507.21
2016,1,5,12,45,442.0,235.5,2.6,9.5,500.0,624.45,506.97
2016,1,5,13,0,422.0,240.0,2.6,10.0,492.0,622.31,504.32
2016,1,5,13,15,350.0,251.0,2.6,10.0,458.0,571.82,464.77
2016,1,5,13,30,278.0,262.0,2.6,10.0,424.0,530.0,431.43
2016,1,5,13,45,342.0,240.5,2.6,10.5,433.0,561.84,457.87
2016,1,5,14,0,406.0,219.0,2.6,11.0,442.0,592.02,482.38
2016,1,5,14,15,381.0,213.0,2.55,11.0,414.5,564.87,461.41
2016,1,5,14,30,356.0,207.0,2.5,11.0,387.0,536.59,439.84
2016,1,5,14,45,234.0,203.5,2.5,11.0,319.0,432.7,356.55
2016,1,5,15,0,112.0,200.0,2.5,11.0,251.0,319.04,263.44
2016,1,5,15,15,105.0,184.5,2.35,10.5,229.0,283.69,235.9
2016,1,5,15,30,98.0,169.0,2.2,10.0,207.0,260.75,217.73
2016,1,5,15,45,89.0,149.5,2.05,10.0,181.0,231.16,193.3
2016,1,5,16,0,80.0,130.0,1.9,10.0,155.0,201.76,168.68
2016,1,5,16,15,70.0,110.0,1.8,9.5,129.5,171.27,142.96
2016,1,5,16,30,60.0,90.0,1.7,9.0,104.0,141.11,116.94
2016,1,5,16,45,42.0,69.0,1.65,8.5,78.0,105.05,85.2
2016,1,5,17,0,24.0,48.0,1.6,8.0,52.0,69.48,53.53
2016,1,5,17,15,12.0,29.5,1.75,8.0,31.5,41.0,26.32
2016,1,5,17,30,0.0,11.0,1.9,8.0,11.0,10.48,0.0
2016,1,5,17,45,0.0,5.5,2.05,8.0,5.5,5.24,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,16.5,2.35,5.0,24.0,15.73,0.0
2016,1,6,8,0,176.0,33.0,2.5,5.0,48.0,26.01,15.24
2016,1,6,8,15,275.0,48.0,2.55,5.5,88.5,46.01,28.83
2016,1,6,8,30,374.0,63.0,2.6,6.0,129.0,86.53,54.31
2016,1,6,8,45,431.5,75.0,2.65,6.5,173.0,129.9,87.71
2016,1,6,9,0,489.0,87.0,2.7,7.0,217.0,179.58,129.69
2016,1,6,9,15,535.0,94.5,2.65,7.0,260.5,230.09,174.73
2016,1,6,9,30,581.0,102.0,2.6,7.0,304.0,283.22,222.52
2016,1,6,9,45,608.5,109.5,2.6,7.5,343.5,333.75,267.84
2016,1,6,10,0,636.0,117.0,2.6,8.0,383.0,386.12,313.7
2016,1,6,10,15,318.0,90.0,2.6,8.0,223.0,242.31,200.47
2016,1,6,10,30,0.0,63.0,2.6,8.0,63.0,58.61,45.07
2016,1,6,10,45,0.0,53.5,2.65,8.5,53.5,49.75,37.41
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,40.91,29.67
2016,1,6,11,15,0.0,79.5,2.7,9.0,79.5,74.04,57.95
2016,1,6,11,30,0.0,115.0,2.7,9.0,115.0,107.75,86.39
2016,1,6,11,45,0.0,99.0,2.7,9.5,99.0,92.44,73.19
2016,1,6,12,0,0.0,83.0,2.7,10.0,83.0,77.33,60.26
2016,1,6,12,15,4.5,143.0,2.65,10.0,146.0,138.57,111.75
2016,1,6,12,30,9.0,203.0,2.6,10.0,209.0,202.43,164.48
2016,1,6,12,45,4.5,115.0,2.55,10.0,118.0,111.56,89.0
2016,1,6,13,0,0.0,27.0,2.5,10.0,27.0,25.1,15.85
2016,1,6,13,15,0.0,62.5,2.45,10.0,62.5,58.18,44.1
2016,1,6,13,30,0.0,98.0,2.4,10.0,98.0,91.59,72.37
2016,1,6,13,45,0.0,120.0,2.35,10.0,120.0,113.31,90.67
2016,1,6,14,0,0.0,142.0,2.3,10.0,142.0,135.78,109.55
2016,1,6,14,15,0.0,98.0,2.3,10.0,98.0,91.8,72.74
2016,1,6,14,30,0.0,54.0,2.3,10.0,54.0,50.22,37.55
2016,1,6,14,45,0.0,35.5,2.3,10.5,35.5,32.98,22.8
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,15.77,7.98
2016,1,6,15,15,0.0,15.5,2.1,10.5,15.5,14.38,6.83
2016,1,6,15,30,0.0,14.0,1.9,10.0,14.0,12.98,5.67
2016,1,6,15,45,0.0,12.0,1.75,10.0,12.0,11.12,4.07
2016,1,6,16,0,0.0,10.0,1.6,10.0,10.0,9.26,2.45
2016,1,6,16,15,0.0,8.5,1.35,9.5,8.5,7.87,1.25
2016,1,6,16,30,0.0,7.0,1.1,9.0,7.0,6.48,0.02
2016,1,6,16,45,0.0,5.0,0.85,9.0,5.0,4.63,0.0
2016,1,6,17,0,0.0,3.0,0.6,9.0,3.0,2.77,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.0,1.5,1.39,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.0,13.5,2.2,7.0,28.0,12.87,0.0
2016,1,7,8,0,354.0,27.0,2.3,7.0,56.0,21.77,11.7
2016,1,7,8,15,461.0,36.0,2.35,7.5,101.0,40.38,20.91
2016,1,7,8,30,568.0,45.0,2.4,8.0,146.0,86.83,46.51
2016,1,7,8,45,632.0,50.5,2.5,8.5,193.5,137.73,84.71
2016,1,7,9,0,696.0,56.0,2.6,9.0,241.0,193.63,132.04
2016,1,7,9,15,735.5,60.0,2.6,9.5,287.0,248.33,181.62
2016,1,7,9,30,775.0,64.0,2.6,10.0,333.0,306.39,234.39
2016,1,7,9,45,807.5,65.5,2.65,11.0,376.0,362.39,284.53
2016,1,7,10,0,840.0,67.0,2.7,12.0,419.0,420.23,334.8
2016,1,7,10,15,858.5,69.5,2.65,13.0,455.5,474.12,380.24
2016,1,7,10,30,877.0,72.0,2.6,14.0,492.0,526.7,422.97
2016,1,7,10,45,894.0,72.0,2.6,15.0,523.0,575.92,461.75
2016,1,7,11,0,911.0,72.0,2.6,16.0,554.0,624.15,498.45
2016,1,7,11,15,920.0,73.0,2.7,16.5,577.0,667.11,531.44
2016,1,7,11,30,929.0,74.0,2.8,17.0,600.0,707.94,562.12
2016,1,7,11,45,936.5,74.0,2.95,18.0,616.0,744.26,586.4
2016,1,7,12,0,944.0,74.0,3.1,19.0,632.0,777.92,608.54
2016,1,7,12,15,947.0,74.0,3.1,19.0,639.0,805.32,627.61
2016,1,7,12,30,950.0,74.0,3.1,19.0,646.0,829.5,644.44
2016,1,7,12,45,953.5,72.5,3.15,19.5,645.0,848.98,657.08
2016,1,7,13,0,957.0,71.0,3.2,20.0,644.0,864.98,667.38
2016,1,7,13,15,954.0,70.5,3.2,20.0,634.5,873.25,673.37
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,877.81,676.98
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,876.8,676.89
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,872.1,674.42
2016,1,7,14,15,932.5,67.0,3.1,20.0,563.0,859.63,666.02
2016,1,7,14,30,923.0,66.0,3.0,20.0,537.0,843.7,655.36
2016,1,7,14,45,909.0,64.0,2.95,20.0,504.0,819.56,639.27
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,792.41,621.05
2016,1,7,15,15,875.5,60.0,2.5,19.5,432.0,758.23,596.68
2016,1,7,15,30,856.0,58.0,2.1,19.0,393.0,721.79,570.29
2016,1,7,15,45,827.0,55.5,1.75,18.5,348.5,675.92,536.74
2016,1,7,16,0,798.0,53.0,1.4,18.0,304.0,634.75,505.86
2016,1,7,16,15,753.5,49.0,1.35,16.5,256.5,574.53,463.21
2016,1,7,16,30,709.0,45.0,1.3,15.0,209.0,515.04,417.61
2016,1,7,16,45,636.0,39.5,1.3,14.0,160.5,438.38,355.29
2016,1,7,17,0,563.0,34.0,1.3,13.0,112.0,365.72,292.64
2016,1,7,17,15,426.5,25.0,1.35,12.5,70.0,263.17,196.34
2016,1,7,17,30,290.0,16.0,1.4,12.0,28.0,160.2,0.0
2016,1,7,17,45,145.0,8.0,1.5,11.5,14.0,65.77,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,27.5,13.82,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,55.0,23.71,13.16
2016,1,8,8,15,423.5,39.0,2.3,8.5,99.0,41.7,22.86
2016,1,8,8,30,532.0,49.0,2.2,9.0,143.0,86.91,47.94
2016,1,8,8,45,592.5,56.5,2.15,9.5,190.5,135.52,84.24
2016,1,8,9,0,653.0,64.0,2.1,10.0,238.0,190.68,130.62
2016,1,8,9,15,563.5,86.5,2.35,10.5,255.5,228.49,169.94
2016,1,8,9,30,474.0,109.0,2.6,11.0,273.0,253.67,197.46
2016,1,8,9,45,332.0,145.5,2.85,12.0,267.5,262.15,209.66
2016,1,8,10,0,190.0,182.0,3.1,13.0,262.0,254.88,206.23
2016,1,8,10,15,520.0,132.0,3.25,13.5,376.0,377.46,305.51
2016,1,8,10,30,850.0,82.0,3.4,14.0,490.0,524.23,423.32
2016,1,8,10,45,465.5,160.0,3.55,14.5,385.5,427.99,347.18
2016,1,8,11,0,81.0,238.0,3.7,15.0,281.0,282.15,227.21
2016,1,8,11,15,219.5,240.0,3.7,15.5,363.0,383.05,309.66
2016,1,8,11,30,358.0,242.0,3.7,16.0,445.0,495.38,398.52
2016,1,8,11,45,179.0,127.0,3.7,16.5,228.5,261.6,212.64
2016,1,8,12,0,0.0,12.0,3.7,17.0,12.0,11.15,3.65
2016,1,8,12,15,0.0,71.0,3.6,17.5,71.0,66.12,49.29
2016,1,8,12,30,0.0,130.0,3.5,18.0,130.0,122.51,95.24
2016,1,8,12,45,0.0,71.5,3.45,18.5,71.5,66.59,49.38
2016,1,8,13,0,0.0,13.0,3.4,19.0,13.0,12.08,4.37
2016,1,8,13,15,327.5,86.5,3.25,19.0,278.5,384.82,314.62
2016,1,8,13,30,655.0,160.0,3.1,19.0,544.0,746.51,588.77
2016,1,8,13,45,780.5,122.0,3.0,19.0,565.5,812.38,633.54
2016,1,8,14,0,906.0,84.0,2.9,19.0,587.0,862.73,668.84
2016,1,8,14,15,896.0,82.5,2.7,19.0,561.5,849.69,658.79
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,840.17,651.82
2016,1,8,14,45,869.5,79.5,2.3,19.0,502.5,815.29,634.03
2016,1,8,15,0,853.0,78.0,2.1,19.0,469.0,787.52,614.29
2016,1,8,15,15,831.5,75.0,1.75,18.5,430.0,751.37,588.33
2016,1,8,15,30,810.0,72.0,1.4,18.0,391.0,713.04,560.36
2016,1,8,15,45,785.0,67.0,1.1,18.0,347.5,667.86,526.29
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,621.33,490.53
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,559.55,446.04
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,498.61,399.4
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.5,422.31,338.09
2016,1,8,17,0,524.0,38.0,0.7,15.0,113.0,356.13,281.3
2016,1,8,17,15,262.0,33.5,0.7,14.5,71.0,197.61,146.63
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,38.58,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,171.5,14.0,6.05,4.0,28.0,13.34,0.0
2016,1,9,8,0,343.0,28.0,6.4,4.0,56.0,22.74,12.61
2016,1,9,8,15,451.5,37.5,6.55,4.5,101.5,40.34,21.91
2016,1,9,8,30,560.0,47.0,6.7,5.0,147.0,86.65,47.51
2016,1,9,8,45,630.5,52.5,6.85,5.5,196.5,136.36,84.8
2016,1,9,9,0,701.0,58.0,7.0,6.0,246.0,195.14,135.24
2016,1,9,9,15,742.0,62.5,7.0,6.0,293.0,251.07,187.45
2016,1,9,9,30,783.0,67.0,7.0,6.0,340.0,310.56,243.63
2016,1,9,9,45,814.0,69.5,7.05,6.5,383.5,367.62,297.29
2016,1,9,10,0,845.0,72.0,7.1,7.0,427.0,426.41,351.4
2016,1,9,10,15,864.0,74.5,7.1,7.0,464.5,481.02,401.56
2016,1,9,10,30,883.0,77.0,7.1,7.0,502.0,535.49,450.42
2016,1,9,10,45,895.5,79.0,7.1,7.5,533.0,583.72,492.21
2016,1,9,11,0,908.0,81.0,7.1,8.0,564.0,631.77,532.72
2016,1,9,11,15,917.0,82.5,7.05,8.0,587.5,675.48,569.68
2016,1,9,11,30,926.0,84.0,7.0,8.0,611.0,717.09,604.25
2016,1,9,11,45,530.0,183.0,6.95,8.5,486.5,577.27,485.04
2016,1,9,12,0,134.0,282.0,6.9,9.0,362.0,392.72,325.77
2016,1,9,12,15,537.0,184.5,6.85,9.0,509.0,618.85,519.4
2016,1,9,12,30,940.0,87.0,6.8,9.0,656.0,837.68,695.34
2016,1,9,12,45,718.5,154.5,6.75,9.0,589.0,763.58,636.28
2016,1,9,13,0,497.0,222.0,6.7,9.0,522.0,664.98,554.14
2016,1,9,13,15,713.5,154.0,6.65,9.0,577.0,782.14,651.63
2016,1,9,13,30,930.0,86.0,6.6,9.0,632.0,881.44,728.66
2016,1,9,13,45,473.5,146.5,6.55,9.0,424.5,578.01,487.37
2016,1,9,14,0,17.0,207.0,6.5,9.0,217.0,217.99,179.45
2016,1,9,14,15,25.5,208.0,6.45,9.0,221.5,227.45,188.36
2016,1,9,14,30,34.0,209.0,6.4,9.0,226.0,249.74,207.57
2016,1,9,14,45,102.5,207.5,6.4,9.0,255.5,305.97,257.33
2016,1,9,15,0,171.0,206.0,6.4,9.0,285.0,373.04,315.47
2016,1,9,15,15,85.5,143.0,6.25,8.5,182.5,228.21,192.95
2016,1,9,15,30,0.0,80.0,6.1,8.0,80.0,74.9,59.54
2016,1,9,15,45,0.0,70.5,6.0,7.5,70.5,65.64,51.79
2016,1,9,16,0,0.0,61.0,5.9,7.0,61.0,56.73,44.18
2016,1,9,16,15,0.0,51.5,5.55,6.5,51.5,47.86,36.51
2016,1,9,16,30,0.0,42.0,5.2,6.0,42.0,39.01,28.71
2016,1,9,16,45,0.0,32.5,4.9,5.5,32.5,30.17,20.8
2016,1,9,17,0,0.0,23.0,4.6,5.0,23.0,21.33,12.8
2016,1,9,17,15,0.0,14.5,4.35,4.5,14.5,13.44,5.39
2016,1,9,17,30,0.0,6.0,4.1,4.0,6.0,5.55,0.0
2016,1,9,17,45,0.0,3.0,3.9,3.5,3.0,2.86,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.0,2.7,-0.5,29.5,13.34,0.0
2016,1,10,8,0,373.0,28.0,3.0,0.0,59.0,22.76,12.93
2016,1,10,8,15,480.5,37.5,3.1,0.0,105.5,40.38,22.28
2016,1,10,8,30,588.0,47.0,3.2,0.0,152.0,88.24,48.81
2016,1,10,8,45,652.5,53.5,3.3,0.5,201.5,139.68,88.07
2016,1,10,9,0,717.0,60.0,3.4,1.0,251.0,199.57,140.18
2016,1,10,9,15,757.0,64.5,3.35,1.5,299.0,256.2,192.98
2016,1,10,9,30,797.0,69.0,3.3,2.0,347.0,316.28,249.21
2016,1,10,9,45,825.5,72.0,3.25,2.5,390.5,373.78,302.86
2016,1,10,10,0,854.0,75.0,3.2,3.0,434.0,432.75,356.38
2016,1,10,10,15,872.5,77.5,3.05,3.5,472.0,487.7,404.9
2016,1,10,10,30,891.0,80.0,2.9,4.0,510.0,542.45,451.51
2016,1,10,10,45,905.0,81.5,2.8,4.5,541.5,593.14,493.43
2016,1,10,11,0,919.0,83.0,2.7,5.0,573.0,640.42,531.32
2016,1,10,11,15,927.5,84.5,2.55,5.5,596.5,684.38,565.11
2016,1,10,11,30,936.0,86.0,2.4,6.0,620.0,726.16,596.1
2016,1,10,11,45,939.0,87.5,2.3,6.5,635.5,761.69,620.46
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,794.31,641.92
2016,1,10,12,15,944.0,89.5,2.1,7.0,657.5,821.99,660.68
2016,1,10,12,30,946.0,90.0,2.0,7.0,664.0,846.42,676.97
2016,1,10,12,45,945.0,90.0,1.9,7.5,662.5,864.51,687.42
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,879.03,695.34
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,886.89,699.85
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,891.05,701.91
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,887.36,699.25
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,880.03,694.3
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,873.21,690.58
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,856.1,679.67
2016,1,10,14,45,882.0,82.0,1.5,8.0,516.0,831.42,663.52
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,803.71,645.19
2016,1,10,15,15,846.5,76.5,1.45,7.5,443.0,767.95,621.38
2016,1,10,15,30,825.0,74.0,1.4,7.0,403.0,729.91,595.57
2016,1,10,15,45,793.0,70.5,1.4,7.0,358.0,681.07,560.5
2016,1,10,16,0,761.0,67.0,1.4,7.0,313.0,631.14,523.71
2016,1,10,16,15,714.0,61.5,1.25,6.5,264.5,568.27,474.5
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,511.36,427.32
2016,1,10,16,45,591.0,49.0,1.0,5.5,167.0,432.57,360.8
2016,1,10,17,0,515.0,42.0,0.9,5.0,118.0,358.32,295.17
2016,1,10,17,15,257.5,37.5,0.95,4.5,75.5,202.44,158.85
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,45.76,1.55
2016,1,10,17,45,0.0,16.5,1.05,3.5,16.5,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,55.0,15.0,1.1,0.5,19.5,14.3,0.0
2016,1,11,8,0,110.0,30.0,1.2,1.0,39.0,24.69,14.51
2016,1,11,8,15,151.0,49.0,1.25,1.5,70.5,43.54,29.98
2016,1,11,8,30,192.0,68.0,1.3,2.0,102.0,74.53,52.35
2016,1,11,8,45,216.5,87.0,1.4,3.0,136.0,108.32,79.87
2016,1,11,9,0,241.0,106.0,1.5,4.0,170.0,145.07,111.39
2016,1,11,9,15,264.0,121.0,1.5,4.5,203.0,180.6,142.69
2016,1,11,9,30,287.0,136.0,1.5,5.0,236.0,218.49,176.06
2016,1,11,9,45,480.0,115.5,1.55,5.5,307.5,288.63,233.29
2016,1,11,10,0,673.0,95.0,1.6,6.0,379.0,377.5,306.87
2016,1,11,10,15,470.5,152.0,1.55,6.5,359.0,373.5,306.5
2016,1,11,10,30,268.0,209.0,1.5,7.0,339.0,347.15,285.68
2016,1,11,10,45,333.5,211.0,1.5,7.5,382.5,399.94,328.76
2016,1,11,11,0,399.0,213.0,1.5,8.0,426.0,457.45,374.46
2016,1,11,11,15,642.5,154.5,1.45,8.0,515.0,580.95,473.07
2016,1,11,11,30,886.0,96.0,1.4,8.0,604.0,707.03,570.32
2016,1,11,11,45,634.0,174.0,1.4,8.5,542.0,644.96,518.55
2016,1,11,12,0,382.0,252.0,1.4,9.0,480.0,551.18,443.49
2016,1,11,12,15,293.0,271.0,1.4,9.0,447.5,516.9,416.56
2016,1,11,12,30,204.0,290.0,1.4,9.0,415.0,467.31,376.96
2016,1,11,12,45,272.0,278.5,1.45,9.5,444.5,526.37,423.82
2016,1,11,13,0,340.0,267.0,1.5,10.0,474.0,576.07,462.3
2016,1,11,13,15,210.5,269.0,1.5,10.0,396.5,465.81,375.68
2016,1,11,13,30,81.0,271.0,1.5,10.0,319.0,351.95,284.5
2016,1,11,13,45,194.0,259.5,1.5,10.5,370.0,448.5,363.75
2016,1,11,14,0,307.0,248.0,1.5,11.0,421.0,545.37,439.64
2016,1,11,14,15,234.5,244.0,1.45,11.0,373.0,468.71,379.26
2016,1,11,14,30,162.0,240.0,1.4,11.0,325.0,405.34,329.17
2016,1,11,14,45,496.5,162.5,1.4,11.0,399.0,612.34,497.6
2016,1,11,15,0,831.0,85.0,1.4,11.0,473.0,783.03,624.74
