Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,460.0,47.0,1.75,11.5,126.0,43.72,26.77
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,90.73,50.63
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,98.44,65.99
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,73.87,57.52
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,91.89,72.58
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,110.1,87.51
2016,2,1,9,45,4.0,141.0,3.25,16.0,143.0,132.26,105.24
2016,2,1,10,0,8.0,163.0,3.6,17.0,167.0,155.09,123.27
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,172.21,136.71
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,189.79,150.44
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,409.07,329.46
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,651.06,519.72
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,696.68,554.39
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,740.2,587.2
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,777.72,613.99
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,812.31,638.57
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,842.06,660.43
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,868.6,680.06
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,888.88,695.74
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,905.59,709.02
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,915.84,717.31
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,922.36,723.1
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,921.34,723.58
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,916.63,721.55
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,912.18,719.26
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,896.88,709.16
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,872.46,692.45
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,845.0,673.54
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,810.71,648.44
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,773.97,621.46
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,722.58,583.19
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,675.05,547.52
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,616.88,503.32
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,559.07,457.37
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,482.95,395.39
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,410.26,334.58
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,322.11,259.83
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,241.41,188.43
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,118.65,66.64
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,12.74,1.0
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,26.07,17.02
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,42.4,24.44
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,93.83,49.27
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,149.17,89.65
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,210.61,141.52
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,271.47,196.79
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,335.43,255.3
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,396.16,310.38
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,458.09,365.05
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,516.89,416.63
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,575.35,466.51
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,628.86,510.22
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,680.75,551.35
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,728.2,589.09
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,773.36,623.12
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,813.07,650.8
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,849.71,675.99
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,880.15,697.28
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,907.13,716.01
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,928.99,729.91
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,947.08,741.13
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,958.02,748.46
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,965.02,753.13
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,965.28,753.54
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,961.59,751.35
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,950.93,743.66
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,936.51,733.49
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,915.1,718.84
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,890.3,701.87
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,856.69,678.13
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,827.21,658.11
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,782.07,625.44
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,735.1,591.13
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,677.52,550.68
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,619.61,508.57
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,546.76,450.88
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,476.12,392.22
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,389.89,319.61
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,306.22,245.13
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,180.88,113.81
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,51.13,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,12.24,1.54
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,27.37,18.71
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,42.01,24.23
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,94.37,50.27
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,149.87,91.74
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,211.98,145.79
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,273.14,203.08
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,338.29,264.24
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,399.76,321.73
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,462.16,378.51
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,520.85,430.61
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,579.0,480.56
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,633.16,525.86
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,685.68,568.53
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,733.25,607.12
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,778.42,641.31
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,817.63,669.15
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,853.62,694.33
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,884.99,716.64
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,912.86,736.26
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,934.57,750.62
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,952.44,762.24
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,963.96,770.42
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,971.48,775.88
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,971.89,774.9
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,968.3,771.24
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,958.86,765.02
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,945.58,756.21
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,923.4,741.43
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,897.82,724.25
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,865.76,702.88
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,830.87,679.26
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,793.16,652.01
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,746.68,617.7
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,689.93,575.37
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,632.67,532.06
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,562.19,474.37
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,493.55,415.35
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,404.97,338.88
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,322.49,263.59
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,209.26,140.95
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,81.28,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,13.18,2.78
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,27.26,18.75
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,42.65,24.33
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,96.08,50.97
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,152.52,93.03
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,214.61,146.24
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,276.03,202.29
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,341.51,261.84
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,403.12,316.92
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,465.51,370.83
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,524.48,420.95
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,582.97,469.01
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,637.56,512.61
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,690.63,553.78
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,738.41,590.32
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,783.77,622.58
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,822.7,648.7
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,858.12,672.16
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,889.67,693.11
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,917.78,711.58
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,941.2,727.36
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,960.89,740.7
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,972.52,747.47
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,980.14,751.67
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,982.13,751.5
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,980.08,748.82
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,970.2,742.46
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,956.45,733.73
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,930.7,716.98
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,901.79,698.23
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,868.47,676.36
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,839.26,657.24
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,794.4,626.29
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,747.6,593.7
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,690.25,554.79
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,632.45,514.27
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,561.19,460.04
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,491.78,404.19
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,407.96,335.22
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,326.11,263.47
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,208.54,144.42
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,79.94,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,13.85,3.76
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,28.46,19.85
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,44.17,26.14
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,95.28,52.68
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,149.37,93.31
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,211.16,146.27
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,270.18,200.31
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,332.43,257.56
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,391.81,311.63
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,452.14,365.29
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,471.9,384.85
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,474.23,388.14
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,569.24,465.53
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,670.49,546.13
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,643.2,522.25
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,588.87,476.83
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,643.18,519.51
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,699.83,562.76
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,716.6,574.57
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,730.4,584.39
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,757.34,603.94
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,786.32,624.63
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,765.42,608.22
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,744.84,592.21
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,856.58,678.28
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,946.3,742.61
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,935.77,735.06
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,929.15,731.27
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,902.53,713.26
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,872.85,693.21
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,838.81,670.66
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,802.17,646.02
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,755.32,612.57
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,711.64,581.1
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,653.63,538.47
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,595.67,494.1
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,523.12,435.93
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,453.14,377.6
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,364.71,303.21
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,283.16,231.03
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,176.73,126.0
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,55.24,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,9.53,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,18.43,7.4
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,28.34,19.59
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,44.08,25.23
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,98.36,54.17
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,153.31,95.47
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,214.5,148.36
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,274.9,204.39
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,338.39,263.63
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,400.03,320.9
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,463.6,378.56
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,521.95,431.2
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,579.91,482.16
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,634.7,528.35
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,688.23,572.26
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,735.9,611.41
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,781.23,646.21
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,821.77,675.48
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,859.33,702.21
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,891.17,725.37
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,919.54,745.84
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,941.93,760.58
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,960.51,772.51
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,972.72,780.99
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,980.93,786.66
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,982.49,787.57
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,980.01,785.7
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,970.57,778.88
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,957.25,769.4
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,933.17,752.11
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,905.86,732.57
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,873.25,709.88
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,844.74,690.23
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,801.24,658.02
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,755.66,623.98
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,698.98,580.99
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,641.74,537.41
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,573.74,482.2
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,507.14,425.2
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,419.9,350.49
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,338.32,277.01
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,234.53,172.17
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,106.87,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,11.44,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,21.19,10.1
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,31.94,23.09
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,48.77,29.74
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,99.82,57.14
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,153.53,97.29
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,216.68,151.24
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,276.21,205.66
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,338.89,262.86
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,400.25,318.17
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,463.19,373.31
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,521.82,424.11
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,579.44,472.65
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,632.74,515.74
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,684.7,556.53
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,732.21,593.51
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,777.46,626.58
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,816.81,654.33
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,853.08,679.67
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,883.96,700.36
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,911.43,718.53
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,933.59,732.85
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,952.08,744.61
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,963.53,752.19
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,971.06,757.14
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,972.93,757.17
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,970.84,754.6
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,961.08,747.5
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,947.54,737.93
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,925.8,722.71
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,900.67,705.36
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,867.78,683.1
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,839.07,663.77
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,795.0,631.79
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,748.94,598.14
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,692.21,558.66
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,634.99,517.65
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,564.72,464.19
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,496.24,408.95
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,414.07,340.42
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,333.76,269.92
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,223.15,164.22
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,95.33,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.44,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,21.96,11.11
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,33.93,24.71
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,53.06,36.5
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,91.64,61.47
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,132.77,94.41
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,176.37,132.18
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,229.48,175.81
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,298.08,234.43
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,345.27,278.58
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,384.82,314.61
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,431.16,354.5
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,477.52,393.33
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,580.79,478.65
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,693.25,569.9
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,741.26,608.52
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,786.84,642.73
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,826.9,671.5
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,863.64,697.63
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,895.52,720.91
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,923.93,741.63
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,947.17,757.43
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,966.63,770.53
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,978.82,779.33
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,986.96,785.36
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,989.28,787.64
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,987.52,787.16
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,978.4,781.2
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,965.34,772.56
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,946.19,759.87
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,923.33,744.55
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,891.22,722.93
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,856.09,698.95
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,814.14,668.52
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,769.94,636.04
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,715.76,595.85
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,660.85,554.11
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,600.17,505.23
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,534.85,449.57
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,450.85,377.35
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,372.13,305.96
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,262.12,198.62
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,140.34,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,11.44,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,18.74,9.09
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,26.6,18.22
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,44.41,23.47
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,98.07,51.1
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,154.79,94.03
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,216.78,147.6
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,279.42,204.75
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,342.46,262.25
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,403.31,317.11
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,464.78,370.98
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,523.17,421.18
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,580.93,469.31
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,634.35,511.69
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,686.09,551.42
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,733.36,588.4
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,778.2,621.02
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,816.82,647.64
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,851.88,671.49
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,882.95,693.37
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,910.59,712.8
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,932.57,726.83
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,950.82,738.28
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,962.28,746.12
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,969.78,751.35
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,971.26,751.07
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,968.77,748.21
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,958.88,741.43
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,945.18,732.18
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,923.12,717.61
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,897.72,700.8
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,866.09,679.45
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,831.64,656.06
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,789.15,625.66
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,751.11,598.29
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,696.09,559.49
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,640.47,519.21
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,573.56,468.29
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,508.07,415.09
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,424.46,346.75
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,346.17,278.99
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,239.09,179.8
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,134.86,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,7.15,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,12.39,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,18.92,9.51
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,29.4,20.63
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,47.67,26.21
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,100.16,53.69
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,155.92,95.77
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,217.22,148.27
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,277.6,202.89
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,340.71,259.77
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,402.9,315.05
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,464.56,368.3
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,522.57,417.15
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,580.1,463.89
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,633.63,506.15
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,685.59,545.9
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,732.98,580.92
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,778.07,611.31
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,818.16,637.68
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,855.25,661.61
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,886.31,681.41
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,913.93,698.77
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,935.54,711.97
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,953.34,722.66
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,965.83,730.86
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,974.39,736.57
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,974.8,735.95
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,971.25,732.89
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,962.31,727.8
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,949.55,720.32
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,927.81,706.83
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,902.68,691.13
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,870.43,670.04
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,835.34,646.86
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,797.49,620.69
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,750.8,587.96
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,695.64,551.38
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,639.89,513.19
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,568.85,461.28
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,499.72,407.31
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,419.89,342.38
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,341.49,274.97
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,234.15,177.25
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,127.72,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,48.98,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,20.02,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,22.99,12.82
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,30.27,21.04
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,49.73,26.68
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,103.6,54.63
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,160.65,97.24
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,223.17,150.14
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,284.68,205.05
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,348.83,262.03
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,411.7,317.04
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,473.96,370.02
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,532.77,418.55
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,591.0,464.95
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,645.22,506.81
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,697.84,546.18
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,745.38,581.69
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,790.48,612.79
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,828.99,637.56
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,864.05,659.58
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,895.03,679.85
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,922.5,697.88
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,943.48,710.36
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,960.6,720.28
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,971.69,727.35
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,978.82,731.92
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,978.48,731.92
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,974.19,729.48
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,963.96,722.62
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,949.96,713.39
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,927.74,699.04
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,902.17,682.53
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,869.26,661.4
2016,2,11,15,30,875.0,81.0,3.0,24.0,528.0,840.64,643.18
2016,2,11,15,45,850.0,79.0,2.75,23.5,481.0,795.98,613.47
2016,2,11,16,0,825.0,77.0,2.5,23.0,434.0,749.51,582.16
2016,2,11,16,15,792.0,72.5,2.35,22.0,383.0,692.64,544.36
2016,2,11,16,30,759.0,68.0,2.2,21.0,332.0,635.29,505.05
2016,2,11,16,45,708.0,63.0,2.1,20.0,278.0,565.31,454.1
2016,2,11,17,0,657.0,58.0,2.0,19.0,224.0,501.86,404.76
2016,2,11,17,15,578.5,50.0,2.1,18.0,171.0,417.45,337.0
2016,2,11,17,30,500.0,42.0,2.2,17.0,118.0,338.97,270.38
2016,2,11,17,45,359.5,30.0,2.3,16.0,73.0,233.43,176.48
