Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,2.0,3.1,12.0,2.0,1.91,0.0
2016,2,22,7,30,0.0,4.0,3.2,12.0,4.0,3.7,0.0
2016,2,22,7,45,0.0,9.0,3.35,12.5,9.0,8.33,1.59
2016,2,22,8,0,0.0,14.0,3.5,13.0,14.0,12.97,5.9
2016,2,22,8,15,0.0,20.0,3.45,13.5,20.0,18.54,10.28
2016,2,22,8,30,0.0,26.0,3.4,14.0,26.0,24.11,15.09
2016,2,22,8,45,0.0,32.5,3.35,14.5,32.5,30.16,20.23
2016,2,22,9,0,0.0,39.0,3.3,15.0,39.0,36.22,25.29
2016,2,22,9,15,0.0,59.5,3.1,15.5,59.5,55.33,41.31
2016,2,22,9,30,0.0,80.0,2.9,16.0,80.0,74.48,57.11
2016,2,22,9,45,0.0,92.5,2.75,16.5,92.5,86.1,66.43
2016,2,22,10,0,0.0,105.0,2.6,17.0,105.0,97.74,75.67
2016,2,22,10,15,11.0,169.0,2.4,17.5,175.5,162.93,128.3
2016,2,22,10,30,22.0,233.0,2.2,18.0,246.0,229.94,180.97
2016,2,22,10,45,20.0,239.0,2.05,18.5,251.5,236.2,184.92
2016,2,22,11,0,18.0,245.0,1.9,19.0,257.0,242.2,188.79
2016,2,22,11,15,23.5,265.5,1.75,19.0,282.0,267.16,207.83
2016,2,22,11,30,29.0,286.0,1.6,19.0,307.0,299.07,231.9
2016,2,22,11,45,30.5,295.0,1.45,19.5,317.5,311.94,240.68
2016,2,22,12,0,32.0,304.0,1.3,20.0,328.0,324.97,249.55
2016,2,22,12,15,78.5,340.0,1.1,20.0,399.5,403.91,308.8
2016,2,22,12,30,125.0,376.0,0.9,20.0,471.0,496.31,375.15
2016,2,22,12,45,151.0,378.0,0.75,20.5,492.5,527.55,395.45
2016,2,22,13,0,177.0,380.0,0.6,21.0,514.0,559.24,416.05
2016,2,22,13,15,245.5,365.5,0.55,21.0,549.0,612.04,453.87
2016,2,22,13,30,314.0,351.0,0.5,21.0,584.0,677.97,499.36
2016,2,22,13,45,296.5,346.0,0.45,21.0,562.5,661.27,486.71
2016,2,22,14,0,279.0,341.0,0.4,21.0,541.0,643.08,474.14
2016,2,22,14,15,263.0,331.0,0.45,21.0,514.0,619.37,459.22
2016,2,22,14,30,247.0,321.0,0.5,21.0,487.0,580.49,433.99
2016,2,22,14,45,504.5,229.5,0.6,21.0,547.5,739.06,551.88
2016,2,22,15,0,762.0,138.0,0.7,21.0,608.0,866.56,639.93
2016,2,22,15,15,464.5,196.0,0.8,21.0,477.5,652.0,493.61
2016,2,22,15,30,167.0,254.0,0.9,21.0,347.0,429.48,330.96
2016,2,22,15,45,148.0,232.0,1.05,21.0,309.0,386.27,301.74
2016,2,22,16,0,129.0,210.0,1.2,21.0,271.0,343.47,270.51
2016,2,22,16,15,119.0,189.0,1.2,20.5,240.5,309.48,245.65
2016,2,22,16,30,109.0,168.0,1.2,20.0,210.0,275.78,220.36
2016,2,22,16,45,309.0,128.5,1.3,19.5,223.0,373.14,301.92
2016,2,22,17,0,509.0,89.0,1.4,19.0,236.0,455.35,367.72
2016,2,22,17,15,438.5,77.0,1.45,18.5,185.0,373.72,301.99
2016,2,22,17,30,368.0,65.0,1.5,18.0,134.0,300.84,241.48
2016,2,22,17,45,266.0,48.0,1.6,17.5,89.0,212.59,166.44
2016,2,22,18,0,164.0,31.0,1.7,17.0,44.0,133.71,89.68
2016,2,22,18,15,82.0,15.5,2.0,16.5,22.0,46.35,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,124.0,13.0,5.45,11.0,22.0,12.39,0.0
2016,2,23,7,30,248.0,26.0,5.6,11.0,44.0,21.17,9.62
2016,2,23,7,45,388.5,36.0,5.75,11.5,93.0,27.97,18.8
2016,2,23,8,0,529.0,46.0,5.9,12.0,142.0,34.53,25.18
2016,2,23,8,15,600.5,53.0,6.2,12.0,196.5,66.08,35.08
2016,2,23,8,30,672.0,60.0,6.5,12.0,251.0,122.86,70.74
2016,2,23,8,45,336.0,49.5,6.8,12.5,145.0,98.63,64.27
2016,2,23,9,0,0.0,39.0,7.1,13.0,39.0,36.22,25.46
2016,2,23,9,15,0.0,82.5,7.3,13.0,82.5,76.72,59.89
2016,2,23,9,30,0.0,126.0,7.5,13.0,126.0,116.51,93.27
2016,2,23,9,45,0.0,138.5,7.7,13.5,138.5,128.33,102.67
2016,2,23,10,0,0.0,151.0,7.9,14.0,151.0,140.21,112.04
2016,2,23,10,15,0.0,143.0,8.1,14.0,143.0,133.14,105.88
2016,2,23,10,30,0.0,135.0,8.3,14.0,135.0,125.9,99.63
2016,2,23,10,45,41.0,224.5,8.55,14.0,252.0,238.44,192.66
2016,2,23,11,0,82.0,314.0,8.8,14.0,369.0,355.45,287.74
2016,2,23,11,15,110.0,333.5,8.9,13.5,411.0,400.07,324.41
2016,2,23,11,30,138.0,353.0,9.0,13.0,453.0,453.56,368.21
2016,2,23,11,45,100.0,348.5,9.15,13.0,422.0,420.18,340.51
2016,2,23,12,0,62.0,344.0,9.3,13.0,391.0,390.16,315.32
2016,2,23,12,15,32.5,255.5,9.3,13.0,280.5,278.36,224.64
2016,2,23,12,30,3.0,167.0,9.3,13.0,170.0,160.13,127.25
2016,2,23,12,45,6.0,190.5,9.35,13.0,195.5,185.88,148.52
2016,2,23,13,0,9.0,214.0,9.4,13.0,221.0,212.09,170.06
2016,2,23,13,15,4.5,161.5,9.4,12.5,165.0,156.84,124.95
2016,2,23,13,30,0.0,109.0,9.4,12.0,109.0,102.07,79.73
2016,2,23,13,45,5.0,166.5,9.4,12.0,170.5,162.65,130.23
2016,2,23,14,0,10.0,224.0,9.4,12.0,232.0,225.25,182.02
2016,2,23,14,15,7.5,208.0,9.35,11.5,214.0,207.25,167.63
2016,2,23,14,30,5.0,192.0,9.3,11.0,196.0,189.21,153.18
2016,2,23,14,45,2.5,158.5,9.3,11.0,160.5,153.46,123.65
2016,2,23,15,0,0.0,125.0,9.3,11.0,125.0,118.02,94.15
2016,2,23,15,15,0.0,101.5,9.2,10.5,101.5,95.03,75.17
2016,2,23,15,30,0.0,78.0,9.1,10.0,78.0,72.64,56.5
2016,2,23,15,45,0.0,48.5,9.05,10.0,48.5,45.1,33.11
2016,2,23,16,0,0.0,19.0,9.0,10.0,19.0,17.64,9.57
2016,2,23,16,15,0.0,17.0,8.8,9.5,17.0,15.77,8.03
2016,2,23,16,30,0.0,15.0,8.6,9.0,15.0,13.91,6.47
2016,2,23,16,45,0.0,12.5,8.45,9.0,12.5,11.58,4.47
2016,2,23,17,0,0.0,10.0,8.3,9.0,10.0,9.26,2.44
2016,2,23,17,15,0.0,8.0,8.05,8.5,8.0,7.41,0.82
2016,2,23,17,30,0.0,6.0,7.8,8.0,6.0,5.55,0.0
2016,2,23,17,45,0.0,4.0,7.6,8.0,4.0,3.7,0.0
2016,2,23,18,0,0.0,2.0,7.4,8.0,2.0,1.85,0.0
2016,2,23,18,15,0.0,1.0,7.4,7.5,1.0,0.95,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,203.5,12.5,5.1,3.5,28.0,11.91,0.0
2016,2,24,7,30,407.0,25.0,5.3,4.0,56.0,21.98,11.37
2016,2,24,7,45,523.0,34.0,5.5,5.0,109.0,28.54,19.94
2016,2,24,8,0,639.0,43.0,5.7,6.0,162.0,34.9,26.21
2016,2,24,8,15,704.5,49.0,5.9,6.5,219.5,71.26,36.95
2016,2,24,8,30,770.0,55.0,6.1,7.0,277.0,130.12,73.91
2016,2,24,8,45,819.0,57.0,6.35,8.0,335.0,190.3,122.97
2016,2,24,9,0,868.0,59.0,6.6,9.0,393.0,258.34,183.75
2016,2,24,9,15,894.5,62.0,6.55,9.5,447.0,322.89,244.22
2016,2,24,9,30,921.0,65.0,6.5,10.0,501.0,389.25,305.79
2016,2,24,9,45,946.5,64.0,6.5,10.5,550.5,452.85,363.87
2016,2,24,10,0,972.0,63.0,6.5,11.0,600.0,517.37,421.07
2016,2,24,10,15,985.0,64.5,6.4,11.5,643.0,578.51,473.62
2016,2,24,10,30,998.0,66.0,6.3,12.0,686.0,638.67,523.57
2016,2,24,10,45,1010.0,65.5,6.25,12.5,721.0,694.86,569.0
2016,2,24,11,0,1022.0,65.0,6.2,13.0,756.0,749.32,611.53
2016,2,24,11,15,1028.5,65.5,6.15,13.0,783.5,798.93,648.08
2016,2,24,11,30,1035.0,66.0,6.1,13.0,811.0,845.82,682.25
2016,2,24,11,45,1031.5,72.5,6.05,13.5,830.0,888.37,711.54
2016,2,24,12,0,1028.0,79.0,6.0,14.0,849.0,927.17,737.77
2016,2,24,12,15,1030.5,79.0,5.9,14.0,858.5,960.17,760.71
2016,2,24,12,30,1033.0,79.0,5.8,14.0,868.0,989.45,780.87
2016,2,24,12,45,1034.0,78.5,5.75,14.5,868.5,1012.97,795.69
2016,2,24,13,0,1035.0,78.0,5.7,15.0,869.0,1032.44,807.64
2016,2,24,13,15,1033.5,77.5,5.6,15.0,860.0,1045.46,816.29
2016,2,24,13,30,1032.0,77.0,5.5,15.0,851.0,1054.22,822.07
2016,2,24,13,45,1029.0,76.0,5.4,15.5,833.0,1056.71,822.0
2016,2,24,14,0,1026.0,75.0,5.3,16.0,815.0,1054.9,819.12
2016,2,24,14,15,1020.0,74.0,5.2,16.0,788.5,1046.0,813.05
2016,2,24,14,30,1014.0,73.0,5.1,16.0,762.0,1032.93,804.28
2016,2,24,14,45,1006.0,71.0,5.05,16.0,727.5,1012.74,791.09
2016,2,24,15,0,998.0,69.0,5.0,16.0,693.0,988.65,775.3
2016,2,24,15,15,985.5,67.5,4.85,16.0,651.0,957.47,753.74
2016,2,24,15,30,973.0,66.0,4.7,16.0,609.0,922.97,729.87
2016,2,24,15,45,956.5,63.5,4.6,16.0,560.5,880.81,700.76
2016,2,24,16,0,940.0,61.0,4.5,16.0,512.0,836.07,669.58
2016,2,24,16,15,915.5,58.5,3.95,15.0,458.5,782.95,631.97
2016,2,24,16,30,891.0,56.0,3.4,14.0,405.0,728.53,593.13
2016,2,24,16,45,855.0,52.5,2.85,13.5,348.0,664.01,544.39
2016,2,24,17,0,819.0,49.0,2.3,13.0,291.0,600.09,494.02
2016,2,24,17,15,760.5,44.0,2.05,12.0,233.0,526.35,434.06
2016,2,24,17,30,702.0,39.0,1.8,11.0,175.0,451.0,369.77
2016,2,24,17,45,595.0,31.5,1.6,10.0,120.5,352.79,283.95
2016,2,24,18,0,488.0,24.0,1.4,9.0,66.0,264.78,192.25
2016,2,24,18,15,244.0,12.0,1.4,8.5,33.0,105.92,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.0,12.5,2.7,5.5,29.0,11.91,0.0
2016,2,25,7,30,408.0,25.0,3.0,6.0,58.0,21.76,11.68
2016,2,25,7,45,521.0,34.5,3.3,7.0,111.0,28.84,20.12
2016,2,25,8,0,634.0,44.0,3.6,8.0,164.0,35.65,26.73
2016,2,25,8,15,698.0,50.0,3.6,9.0,221.5,73.23,37.86
2016,2,25,8,30,762.0,56.0,3.6,10.0,279.0,131.7,74.5
2016,2,25,8,45,801.0,60.5,3.6,11.0,335.5,192.12,123.58
2016,2,25,9,0,840.0,65.0,3.6,12.0,392.0,256.7,180.52
2016,2,25,9,15,867.0,68.5,3.6,12.5,445.0,320.64,238.79
2016,2,25,9,30,894.0,72.0,3.6,13.0,498.0,388.39,299.47
2016,2,25,9,45,912.0,74.5,3.6,14.0,546.5,450.93,353.97
2016,2,25,10,0,930.0,77.0,3.6,15.0,595.0,513.72,406.62
2016,2,25,10,15,943.0,79.0,3.55,15.0,637.0,573.36,456.39
2016,2,25,10,30,956.0,81.0,3.5,15.0,679.0,632.09,503.87
2016,2,25,10,45,964.5,83.0,3.45,15.5,713.5,686.85,545.88
2016,2,25,11,0,973.0,85.0,3.4,16.0,748.0,739.72,585.12
2016,2,25,11,15,979.5,86.0,3.35,16.0,774.5,788.0,619.26
2016,2,25,11,30,986.0,87.0,3.3,16.0,801.0,833.72,650.68
2016,2,25,11,45,988.5,88.5,3.25,16.5,818.5,874.04,676.68
2016,2,25,12,0,991.0,90.0,3.2,17.0,836.0,911.1,700.11
2016,2,25,12,15,992.5,90.5,3.2,17.0,845.0,942.83,721.37
2016,2,25,12,30,994.0,91.0,3.2,17.0,854.0,970.94,740.14
2016,2,25,12,45,992.0,91.5,3.25,17.5,853.5,992.16,753.26
2016,2,25,13,0,990.0,92.0,3.3,18.0,853.0,1009.39,763.79
2016,2,25,13,15,987.0,91.5,3.3,18.0,843.5,1020.55,771.42
2016,2,25,13,30,984.0,91.0,3.3,18.0,834.0,1027.6,776.5
2016,2,25,13,45,978.0,91.0,3.35,18.0,815.0,1028.28,777.9
2016,2,25,14,0,972.0,91.0,3.4,18.0,796.0,1024.87,776.77
2016,2,25,14,15,964.5,90.0,3.45,17.5,769.5,1014.86,772.83
2016,2,25,14,30,957.0,89.0,3.5,17.0,743.0,1000.92,766.37
2016,2,25,14,45,939.0,90.0,3.55,17.0,706.5,975.87,750.91
2016,2,25,15,0,921.0,91.0,3.6,17.0,670.0,947.5,733.23
2016,2,25,15,15,906.0,89.0,3.65,16.5,628.5,915.18,714.07
2016,2,25,15,30,891.0,87.0,3.7,16.0,587.0,879.94,692.62
2016,2,25,15,45,870.0,84.0,3.8,16.0,539.0,842.89,668.56
2016,2,25,16,0,849.0,81.0,3.9,16.0,491.0,796.39,637.2
2016,2,25,16,15,820.0,77.0,3.75,15.5,438.5,740.76,598.54
2016,2,25,16,30,791.0,73.0,3.6,15.0,386.0,684.29,558.39
2016,2,25,16,45,750.0,68.0,3.45,14.5,330.0,617.9,509.41
2016,2,25,17,0,709.0,63.0,3.3,14.0,274.0,552.49,457.95
2016,2,25,17,15,643.5,56.0,3.15,13.0,218.0,475.89,395.51
2016,2,25,17,30,578.0,49.0,3.0,12.0,162.0,400.02,330.74
2016,2,25,17,45,467.5,38.5,2.9,11.0,111.0,302.87,245.73
2016,2,25,18,0,357.0,28.0,2.8,10.0,60.0,217.14,160.5
2016,2,25,18,15,178.5,14.0,2.9,9.5,30.0,82.63,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.0,1.45,2.5,28.5,13.34,0.0
2016,2,26,7,30,339.0,28.0,1.5,3.0,57.0,22.54,12.99
2016,2,26,7,45,454.5,39.0,1.55,4.0,108.5,30.2,21.73
2016,2,26,8,0,570.0,50.0,1.6,5.0,160.0,37.49,28.83
2016,2,26,8,15,636.5,57.0,1.85,6.0,216.5,74.8,40.93
2016,2,26,8,30,703.0,64.0,2.1,7.0,273.0,134.06,79.77
2016,2,26,8,45,746.0,69.0,2.35,8.0,328.5,192.08,127.17
2016,2,26,9,0,789.0,74.0,2.6,9.0,384.0,254.86,182.6
2016,2,26,9,15,818.0,78.0,2.5,9.5,437.0,316.95,239.09
2016,2,26,9,30,847.0,82.0,2.4,10.0,490.0,381.41,296.71
2016,2,26,9,45,867.0,85.5,2.35,11.0,538.0,443.66,350.53
2016,2,26,10,0,887.0,89.0,2.3,12.0,586.0,506.57,402.71
2016,2,26,10,15,901.5,91.0,2.15,12.0,628.0,565.56,451.03
2016,2,26,10,30,916.0,93.0,2.0,12.0,670.0,623.23,496.5
2016,2,26,10,45,926.0,95.5,1.85,12.5,704.5,677.64,536.79
2016,2,26,11,0,936.0,98.0,1.7,13.0,739.0,730.41,574.16
2016,2,26,11,15,943.0,99.0,1.6,13.5,765.5,777.63,605.31
2016,2,26,11,30,950.0,100.0,1.5,14.0,792.0,822.43,633.16
2016,2,26,11,45,955.0,101.0,1.4,14.5,810.0,863.03,657.46
2016,2,26,12,0,960.0,102.0,1.3,15.0,828.0,900.64,679.21
2016,2,26,12,15,962.0,102.0,1.25,15.0,837.5,931.49,698.11
2016,2,26,12,30,964.0,102.0,1.2,15.0,847.0,958.84,714.64
2016,2,26,12,45,965.0,101.5,1.15,15.5,847.0,981.11,726.48
2016,2,26,13,0,966.0,101.0,1.1,16.0,847.0,999.6,735.88
2016,2,26,13,15,963.5,100.5,1.1,16.0,838.0,1010.97,743.14
2016,2,26,13,30,961.0,100.0,1.1,16.0,829.0,1018.33,748.08
2016,2,26,13,45,957.5,98.5,1.15,16.5,811.0,1019.61,748.94
2016,2,26,14,0,954.0,97.0,1.2,17.0,793.0,1016.85,747.46
2016,2,26,14,15,946.5,96.0,1.2,17.0,766.5,1006.9,742.04
2016,2,26,14,30,939.0,95.0,1.2,17.0,740.0,993.09,734.38
2016,2,26,14,45,929.0,93.0,1.3,17.0,706.0,972.06,723.9
2016,2,26,15,0,919.0,91.0,1.4,17.0,672.0,947.48,711.05
2016,2,26,15,15,904.0,88.5,1.4,17.0,630.0,914.51,691.0
2016,2,26,15,30,889.0,86.0,1.4,17.0,588.0,878.62,668.94
2016,2,26,15,45,869.0,83.0,1.45,17.0,540.5,842.34,647.06
2016,2,26,16,0,849.0,80.0,1.5,17.0,493.0,796.59,618.16
2016,2,26,16,15,820.0,76.5,1.35,16.5,440.5,741.46,581.04
2016,2,26,16,30,791.0,73.0,1.2,16.0,388.0,685.49,542.57
2016,2,26,16,45,749.5,68.0,1.1,15.5,332.5,618.64,495.45
2016,2,26,17,0,708.0,63.0,1.0,15.0,277.0,552.83,445.99
2016,2,26,17,15,643.0,56.0,1.05,13.5,220.5,476.33,387.86
2016,2,26,17,30,578.0,49.0,1.1,12.0,164.0,400.64,326.67
2016,2,26,17,45,467.5,39.0,1.15,11.0,113.0,303.89,244.39
2016,2,26,18,0,357.0,29.0,1.2,10.0,62.0,218.46,162.4
2016,2,26,18,15,178.5,14.5,1.25,9.5,31.0,83.28,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.5,15.0,2.5,7.0,29.0,14.3,0.0
2016,2,27,7,30,311.0,30.0,2.7,8.0,58.0,24.25,14.41
2016,2,27,7,45,418.0,42.0,2.9,9.0,108.0,32.71,23.5
2016,2,27,8,0,525.0,54.0,3.1,10.0,158.0,40.74,31.14
2016,2,27,8,15,592.5,62.0,3.3,11.0,213.0,78.19,43.82
2016,2,27,8,30,660.0,70.0,3.5,12.0,268.0,132.89,79.13
2016,2,27,8,45,700.0,76.5,3.75,13.0,322.5,189.58,125.07
2016,2,27,9,0,740.0,83.0,4.0,14.0,377.0,250.68,178.3
2016,2,27,9,15,770.0,87.5,4.05,14.5,429.0,313.33,234.34
2016,2,27,9,30,800.0,92.0,4.1,15.0,481.0,375.95,289.82
2016,2,27,9,45,819.0,96.5,4.2,16.0,528.0,436.22,341.78
2016,2,27,10,0,838.0,101.0,4.3,17.0,575.0,497.13,392.51
2016,2,27,10,15,853.5,104.0,4.35,17.5,616.0,555.07,439.93
2016,2,27,10,30,869.0,107.0,4.4,18.0,657.0,612.64,485.58
2016,2,27,10,45,878.0,110.0,4.45,18.5,690.5,665.48,526.32
2016,2,27,11,0,887.0,113.0,4.5,19.0,724.0,716.74,564.77
2016,2,27,11,15,895.0,114.5,4.5,19.0,750.5,761.11,597.66
2016,2,27,11,30,903.0,116.0,4.5,19.0,777.0,805.45,628.81
2016,2,27,11,45,906.0,118.0,4.55,19.5,794.5,843.94,654.57
2016,2,27,12,0,909.0,120.0,4.6,20.0,812.0,879.5,678.09
2016,2,27,12,15,911.0,120.5,4.6,20.0,821.0,909.57,698.65
2016,2,27,12,30,913.0,121.0,4.6,20.0,830.0,936.34,716.93
2016,2,27,12,45,911.0,122.0,4.65,20.0,829.5,956.6,731.15
2016,2,27,13,0,909.0,123.0,4.7,20.0,829.0,973.19,743.0
2016,2,27,13,15,906.5,122.5,4.65,20.0,819.5,984.01,750.19
2016,2,27,13,30,904.0,122.0,4.6,20.0,810.0,991.03,754.94
2016,2,27,13,45,897.0,121.5,4.6,20.5,792.0,990.02,753.28
2016,2,27,14,0,890.0,121.0,4.6,21.0,774.0,993.55,754.98
2016,2,27,14,15,881.5,119.5,4.55,21.0,747.5,982.57,747.9
2016,2,27,14,30,873.0,118.0,4.5,21.0,721.0,967.89,738.54
2016,2,27,14,45,860.5,116.0,4.5,21.0,687.0,945.38,724.31
2016,2,27,15,0,848.0,114.0,4.5,21.0,653.0,919.56,707.88
2016,2,27,15,15,831.5,111.0,4.45,20.5,612.0,885.92,686.93
2016,2,27,15,30,815.0,108.0,4.4,20.0,571.0,849.57,663.92
2016,2,27,15,45,790.5,105.0,4.35,20.0,524.0,804.05,632.79
2016,2,27,16,0,766.0,102.0,4.3,20.0,477.0,761.37,603.55
2016,2,27,16,15,735.0,97.0,3.95,19.5,425.5,705.72,564.26
2016,2,27,16,30,704.0,92.0,3.6,19.0,374.0,649.65,523.96
2016,2,27,16,45,659.0,85.0,3.3,18.5,320.0,581.48,472.61
2016,2,27,17,0,614.0,78.0,3.0,18.0,266.0,514.96,420.37
2016,2,27,17,15,546.5,69.0,2.75,17.0,211.5,434.71,356.04
2016,2,27,17,30,479.0,60.0,2.5,16.0,157.0,359.27,292.88
2016,2,27,17,45,372.5,47.0,2.3,15.0,108.0,265.63,212.66
2016,2,27,18,0,266.0,34.0,2.1,14.0,59.0,182.79,135.63
2016,2,27,18,15,133.0,17.0,2.2,14.0,29.5,83.46,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.0,3.9,11.5,28.0,17.16,0.0
2016,2,28,7,30,215.0,36.0,4.2,12.0,56.0,28.25,17.72
2016,2,28,7,45,330.0,50.0,4.5,12.5,105.0,38.35,28.14
2016,2,28,8,0,445.0,64.0,4.8,13.0,154.0,49.53,38.58
2016,2,28,8,15,222.5,51.5,5.2,14.0,96.5,51.67,31.68
2016,2,28,8,30,0.0,39.0,5.6,15.0,39.0,36.21,25.33
2016,2,28,8,45,0.0,45.5,6.05,16.0,45.5,42.27,30.32
2016,2,28,9,0,0.0,52.0,6.5,17.0,52.0,48.33,35.2
2016,2,28,9,15,0.0,98.0,6.55,17.5,98.0,90.85,70.51
2016,2,28,9,30,0.0,144.0,6.6,18.0,144.0,132.82,104.72
2016,2,28,9,45,1.0,157.5,6.7,18.5,158.0,146.07,114.98
2016,2,28,10,0,2.0,171.0,6.8,19.0,172.0,159.51,125.33
2016,2,28,10,15,11.5,206.0,6.7,19.5,213.0,197.49,155.39
2016,2,28,10,30,21.0,241.0,6.6,20.0,254.0,236.87,186.2
2016,2,28,10,45,47.5,281.5,6.5,20.5,314.0,296.88,233.19
2016,2,28,11,0,74.0,322.0,6.4,21.0,374.0,357.93,280.31
2016,2,28,11,15,74.0,333.5,6.2,21.5,387.5,374.59,292.11
2016,2,28,11,30,74.0,345.0,6.0,22.0,401.0,391.18,303.8
2016,2,28,11,45,144.0,363.5,5.85,22.5,474.0,477.68,370.2
2016,2,28,12,0,214.0,382.0,5.7,23.0,547.0,562.43,433.83
2016,2,28,12,15,278.0,374.0,5.5,23.0,590.0,627.83,482.92
2016,2,28,12,30,342.0,366.0,5.3,23.0,633.0,687.06,526.98
2016,2,28,12,45,340.0,366.5,5.1,23.5,632.0,697.1,532.31
2016,2,28,13,0,338.0,367.0,4.9,24.0,631.0,705.62,536.69
2016,2,28,13,15,385.5,345.0,4.7,24.0,643.0,734.48,558.25
2016,2,28,13,30,433.0,323.0,4.5,24.0,655.0,773.44,586.37
2016,2,28,13,45,370.0,335.5,4.35,24.0,615.0,721.66,547.95
2016,2,28,14,0,307.0,348.0,4.2,24.0,575.0,679.41,516.4
2016,2,28,14,15,574.0,238.0,4.1,24.0,643.5,825.06,628.15
2016,2,28,14,30,841.0,128.0,4.0,24.0,712.0,950.97,716.5
2016,2,28,14,45,822.0,128.5,3.9,24.0,677.0,925.56,698.86
2016,2,28,15,0,803.0,129.0,3.8,24.0,642.0,897.12,680.33
2016,2,28,15,15,785.0,125.5,3.7,23.5,601.5,867.37,662.21
2016,2,28,15,30,767.0,122.0,3.6,23.0,561.0,830.29,638.84
2016,2,28,15,45,745.0,117.0,3.5,23.0,514.5,785.88,608.87
2016,2,28,16,0,723.0,112.0,3.4,23.0,468.0,739.83,577.44
2016,2,28,16,15,690.0,106.5,3.05,22.5,417.5,683.35,537.95
2016,2,28,16,30,657.0,101.0,2.7,22.0,367.0,626.7,497.49
2016,2,28,16,45,613.5,93.0,2.35,21.5,314.0,560.1,447.42
2016,2,28,17,0,570.0,85.0,2.0,21.0,261.0,495.1,397.07
2016,2,28,17,15,502.0,75.0,1.95,20.0,207.5,415.15,334.78
2016,2,28,17,30,434.0,65.0,1.9,19.0,154.0,340.07,273.53
2016,2,28,17,45,331.0,50.5,1.85,18.0,106.0,248.26,196.4
2016,2,28,18,0,228.0,36.0,1.8,17.0,58.0,169.28,124.98
2016,2,28,18,15,114.0,18.0,1.85,17.0,29.0,77.96,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,65.0,20.5,1.7,14.5,27.0,17.03,0.0
2016,2,29,7,30,130.0,41.0,1.9,15.0,54.0,33.18,22.14
2016,2,29,7,45,231.5,60.5,2.1,15.5,101.0,46.4,34.93
2016,2,29,8,0,333.0,80.0,2.3,16.0,148.0,60.09,47.47
2016,2,29,8,15,402.5,93.5,2.35,16.5,200.5,96.62,62.99
2016,2,29,8,30,472.0,107.0,2.4,17.0,253.0,145.33,95.68
2016,2,29,8,45,527.0,115.0,2.45,17.5,306.5,195.25,134.73
2016,2,29,9,0,582.0,123.0,2.5,18.0,360.0,253.11,182.76
2016,2,29,9,15,617.5,130.5,2.6,18.5,410.5,308.93,230.55
2016,2,29,9,30,653.0,138.0,2.7,19.0,461.0,368.32,280.75
2016,2,29,9,45,328.5,158.5,2.8,20.0,321.0,288.46,224.47
2016,2,29,10,0,4.0,179.0,2.9,21.0,181.0,167.8,130.09
2016,2,29,10,15,15.5,215.5,2.95,21.0,225.5,208.41,162.18
2016,2,29,10,30,27.0,252.0,3.0,21.0,270.0,250.64,194.92
2016,2,29,10,45,69.0,294.0,3.15,21.5,342.0,322.38,250.18
2016,2,29,11,0,111.0,336.0,3.3,22.0,414.0,396.63,306.32
2016,2,29,11,15,85.0,336.5,3.3,22.0,397.5,385.46,296.89
2016,2,29,11,30,59.0,337.0,3.3,22.0,381.0,371.75,285.74
2016,2,29,11,45,81.0,357.5,3.35,22.5,419.5,414.21,317.41
2016,2,29,12,0,103.0,378.0,3.4,23.0,458.0,458.39,349.79
2016,2,29,12,15,463.0,271.0,3.45,23.0,633.5,691.23,528.81
2016,2,29,12,30,823.0,164.0,3.5,23.0,809.0,914.24,688.24
2016,2,29,12,45,828.5,160.5,3.55,23.5,810.0,935.59,699.86
2016,2,29,13,0,834.0,157.0,3.6,24.0,811.0,953.69,710.92
2016,2,29,13,15,831.0,156.5,3.65,24.0,802.0,963.61,718.0
2016,2,29,13,30,828.0,156.0,3.7,24.0,793.0,969.94,722.88
2016,2,29,13,45,436.0,239.0,3.75,24.0,574.0,693.48,528.34
2016,2,29,14,0,44.0,322.0,3.8,24.0,355.0,373.16,284.17
2016,2,29,14,15,422.5,234.5,3.8,24.0,531.0,679.46,522.9
2016,2,29,14,30,801.0,147.0,3.8,24.0,707.0,937.49,706.95
2016,2,29,14,45,755.0,159.0,3.85,24.0,667.0,906.21,685.06
2016,2,29,15,0,709.0,171.0,3.9,24.0,627.0,867.06,659.83
2016,2,29,15,15,689.5,166.5,3.9,23.5,587.0,831.63,638.04
2016,2,29,15,30,670.0,162.0,3.9,23.0,547.0,794.02,614.42
2016,2,29,15,45,640.5,156.5,3.9,23.0,501.0,744.97,581.08
2016,2,29,16,0,611.0,151.0,3.9,23.0,455.0,694.89,546.05
2016,2,29,16,15,575.0,143.0,3.65,22.5,405.0,632.78,501.51
2016,2,29,16,30,539.0,135.0,3.4,22.0,355.0,575.92,459.8
2016,2,29,16,45,492.0,123.5,3.15,21.5,303.0,508.3,408.7
2016,2,29,17,0,445.0,112.0,2.9,21.0,251.0,443.2,358.08
2016,2,29,17,15,377.5,97.5,2.65,20.0,199.0,365.19,296.05
2016,2,29,17,30,310.0,83.0,2.4,19.0,147.0,292.89,236.41
2016,2,29,17,45,225.5,62.0,2.2,18.5,101.0,202.04,159.87
2016,2,29,18,0,141.0,41.0,2.0,18.0,55.0,128.56,95.13
2016,2,29,18,15,70.5,20.5,2.0,17.5,27.5,59.75,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,113.5,19.5,3.5,15.5,31.5,15.39,0.0
2016,3,1,7,30,227.0,39.0,3.7,16.0,63.0,30.41,19.91
2016,3,1,7,45,348.5,52.0,3.95,17.0,113.5,39.63,28.89
2016,3,1,8,0,470.0,65.0,4.2,18.0,164.0,49.53,37.89
2016,3,1,8,15,538.0,74.0,4.4,18.5,218.5,90.52,52.71
2016,3,1,8,30,606.0,83.0,4.6,19.0,273.0,143.45,87.74
2016,3,1,8,45,497.0,115.5,4.8,20.0,290.0,191.28,132.02
2016,3,1,9,0,388.0,148.0,5.0,21.0,307.0,226.29,166.7
2016,3,1,9,15,468.0,150.5,5.1,21.0,366.5,280.26,211.0
2016,3,1,9,30,548.0,153.0,5.2,21.0,426.0,343.05,263.01
2016,3,1,9,45,407.0,206.0,5.3,21.5,419.5,365.65,284.5
2016,3,1,10,0,266.0,259.0,5.4,22.0,413.0,370.58,289.54
2016,3,1,10,15,579.0,179.0,5.5,22.0,544.5,486.73,382.19
2016,3,1,10,30,892.0,99.0,5.6,22.0,676.0,626.04,492.4
2016,3,1,10,45,909.0,98.0,5.75,22.0,712.0,680.5,535.33
2016,3,1,11,0,926.0,97.0,5.9,22.0,748.0,733.93,576.98
2016,3,1,11,15,933.5,98.5,6.0,22.0,774.5,781.64,611.61
2016,3,1,11,30,941.0,100.0,6.1,22.0,801.0,827.0,644.14
2016,3,1,11,45,949.5,98.5,6.25,22.0,820.0,867.49,673.24
2016,3,1,12,0,958.0,97.0,6.4,22.0,839.0,905.18,700.34
2016,3,1,12,15,960.0,97.5,6.45,22.0,848.0,936.37,722.31
2016,3,1,12,30,962.0,98.0,6.5,22.0,857.0,964.04,741.86
2016,3,1,12,45,964.5,96.5,6.55,22.5,857.5,986.38,756.24
2016,3,1,13,0,967.0,95.0,6.6,23.0,858.0,1004.95,768.03
2016,3,1,13,15,965.0,94.5,6.55,23.0,848.5,1016.51,776.01
2016,3,1,13,30,963.0,94.0,6.5,23.0,839.0,1024.05,781.36
2016,3,1,13,45,960.0,92.5,6.5,23.0,821.5,1025.47,782.92
2016,3,1,14,0,957.0,91.0,6.5,23.0,804.0,1022.83,781.84
2016,3,1,14,15,950.0,90.0,6.45,22.5,778.0,1012.93,777.13
2016,3,1,14,30,943.0,89.0,6.4,22.0,752.0,999.14,769.85
2016,3,1,14,45,923.0,92.0,6.35,22.0,715.5,974.12,753.22
2016,3,1,15,0,903.0,95.0,6.3,22.0,679.0,945.93,734.46
2016,3,1,15,15,889.0,93.0,6.2,21.5,638.0,914.35,714.45
2016,3,1,15,30,875.0,91.0,6.1,21.0,597.0,887.3,697.67
2016,3,1,15,45,859.5,86.5,6.05,21.0,550.0,845.58,668.94
2016,3,1,16,0,844.0,82.0,6.0,21.0,503.0,801.47,638.25
2016,3,1,16,15,817.5,78.0,5.7,20.5,451.0,747.3,599.85
2016,3,1,16,30,791.0,74.0,5.4,20.0,399.0,692.15,560.09
2016,3,1,16,45,758.5,68.0,5.1,19.5,344.5,629.81,513.91
2016,3,1,17,0,726.0,62.0,4.8,19.0,290.0,567.81,465.64
2016,3,1,17,15,666.0,55.5,4.35,18.0,233.5,489.29,402.0
2016,3,1,17,30,606.0,49.0,3.9,17.0,177.0,418.8,342.32
2016,3,1,17,45,509.5,39.5,3.45,16.0,125.0,327.36,263.36
2016,3,1,18,0,413.0,30.0,3.0,15.0,73.0,245.68,187.69
2016,3,1,18,15,206.5,15.0,2.9,14.5,36.5,113.67,9.32
2016,3,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,200.5,16.0,2.15,8.0,37.5,12.42,0.0
2016,3,2,7,30,401.0,32.0,2.3,9.0,75.0,25.13,16.18
2016,3,2,7,45,497.0,42.5,2.5,10.0,127.5,32.16,23.17
2016,3,2,8,0,593.0,53.0,2.7,11.0,180.0,38.83,29.44
2016,3,2,8,15,653.5,59.5,3.1,11.5,236.5,86.22,46.15
2016,3,2,8,30,714.0,66.0,3.5,12.0,293.0,146.45,87.74
2016,3,2,8,45,748.0,72.0,3.9,13.0,348.0,205.19,136.66
2016,3,2,9,0,782.0,78.0,4.3,14.0,403.0,267.57,191.87
2016,3,2,9,15,809.0,82.0,4.3,14.5,455.0,329.21,247.5
2016,3,2,9,30,836.0,86.0,4.3,15.0,507.0,392.98,304.05
2016,3,2,9,45,848.5,91.0,4.3,16.0,552.5,453.27,355.86
2016,3,2,10,0,861.0,96.0,4.3,17.0,598.0,513.4,405.57
2016,3,2,10,15,874.5,99.0,4.3,17.5,639.0,571.68,452.83
2016,3,2,10,30,888.0,102.0,4.3,18.0,680.0,628.76,497.61
2016,3,2,10,45,891.5,106.5,4.35,18.5,711.5,679.85,536.67
2016,3,2,11,0,895.0,111.0,4.4,19.0,743.0,728.78,573.06
2016,3,2,11,15,901.5,112.5,4.45,19.5,769.0,774.59,605.12
2016,3,2,11,30,908.0,114.0,4.5,20.0,795.0,818.05,634.48
2016,3,2,11,45,905.0,119.0,4.55,20.5,810.0,854.86,658.82
2016,3,2,12,0,902.0,124.0,4.6,21.0,825.0,888.34,680.71
2016,3,2,12,15,903.5,124.5,4.6,21.0,833.5,917.73,700.67
2016,3,2,12,30,905.0,125.0,4.6,21.0,842.0,943.78,718.34
2016,3,2,12,45,893.5,130.5,4.7,21.5,839.0,959.74,728.47
2016,3,2,13,0,882.0,136.0,4.8,22.0,836.0,979.57,741.42
2016,3,2,13,15,878.5,136.0,4.8,22.0,826.0,989.93,748.64
2016,3,2,13,30,875.0,136.0,4.8,22.0,816.0,996.51,753.48
2016,3,2,13,45,860.5,139.0,4.85,22.5,796.0,992.09,749.9
2016,3,2,14,0,846.0,142.0,4.9,23.0,776.0,983.88,743.96
2016,3,2,14,15,836.5,140.0,4.95,23.0,749.0,971.33,736.68
2016,3,2,14,30,827.0,138.0,5.0,23.0,722.0,955.22,727.09
2016,3,2,14,45,822.5,131.5,5.05,23.5,689.0,935.39,713.57
2016,3,2,15,0,818.0,125.0,5.1,24.0,656.0,912.09,697.75
2016,3,2,15,15,801.0,122.0,5.05,23.5,615.5,878.17,676.59
2016,3,2,15,30,784.0,119.0,5.0,23.0,575.0,841.64,653.47
2016,3,2,15,45,752.0,118.0,5.0,23.0,526.5,797.42,623.57
2016,3,2,16,0,720.0,117.0,5.0,23.0,478.0,747.37,589.06
2016,3,2,16,15,688.0,111.0,4.8,22.5,427.5,690.75,549.39
2016,3,2,16,30,656.0,105.0,4.6,22.0,377.0,633.9,508.69
2016,3,2,16,45,606.5,98.5,4.4,21.5,323.0,564.39,456.02
2016,3,2,17,0,557.0,92.0,4.2,21.0,269.0,496.9,403.48
2016,3,2,17,15,491.0,81.5,4.0,20.5,215.5,417.59,339.81
2016,3,2,17,30,425.0,71.0,3.8,20.0,162.0,342.06,276.94
2016,3,2,17,45,322.0,56.0,3.65,19.5,113.0,251.13,199.69
2016,3,2,18,0,219.0,41.0,3.5,19.0,64.0,171.34,129.11
2016,3,2,18,15,109.5,20.5,3.65,18.5,32.0,81.68,14.41
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
