Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,105.0,22.0,3.25,16.5,34.0,17.32,2.68
2016,3,3,7,30,210.0,44.0,3.5,17.0,68.0,34.26,23.38
2016,3,3,7,45,362.5,53.5,3.8,17.5,122.0,40.61,29.77
2016,3,3,8,0,515.0,63.0,4.1,18.0,176.0,47.18,35.88
2016,3,3,8,15,581.5,71.0,4.35,18.5,232.0,93.0,52.51
2016,3,3,8,30,648.0,79.0,4.6,19.0,288.0,148.0,89.54
2016,3,3,8,45,721.5,77.0,4.9,19.5,348.5,203.59,133.44
2016,3,3,9,0,795.0,75.0,5.2,20.0,409.0,269.93,189.64
2016,3,3,9,15,823.0,78.5,5.55,20.5,462.0,332.27,245.17
2016,3,3,9,30,851.0,82.0,5.9,21.0,515.0,396.81,301.91
2016,3,3,9,45,878.5,82.5,6.3,21.5,564.5,461.58,357.74
2016,3,3,10,0,906.0,83.0,6.7,22.0,614.0,525.79,411.85
2016,3,3,10,15,920.0,85.0,6.8,22.0,656.5,585.09,461.25
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,643.62,508.82
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.0,698.31,551.37
2016,3,3,11,0,958.0,88.0,7.1,23.0,769.0,751.43,591.22
2016,3,3,11,15,965.0,89.0,7.05,23.0,796.0,799.55,625.6
2016,3,3,11,30,972.0,90.0,7.0,23.0,823.0,845.15,657.86
2016,3,3,11,45,979.5,89.5,7.0,23.5,842.0,886.87,685.92
2016,3,3,12,0,987.0,89.0,7.0,24.0,861.0,925.63,711.63
2016,3,3,12,15,989.5,89.5,6.9,24.0,870.5,957.94,733.6
2016,3,3,12,30,992.0,90.0,6.8,24.0,880.0,986.65,752.99
2016,3,3,12,45,995.0,88.0,6.75,24.5,880.5,1009.38,766.91
2016,3,3,13,0,998.0,86.0,6.7,25.0,881.0,1028.2,778.16
2016,3,3,13,15,996.5,85.5,6.6,25.0,872.0,1040.44,786.22
2016,3,3,13,30,995.0,85.0,6.5,25.0,863.0,1048.52,791.56
2016,3,3,13,45,993.5,83.0,6.45,25.0,845.5,1050.73,793.34
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,1048.73,792.43
2016,3,3,14,15,986.0,80.0,6.3,24.5,801.5,1039.4,787.93
2016,3,3,14,30,980.0,79.0,6.2,24.0,775.0,1026.0,780.79
2016,3,3,14,45,966.0,80.0,6.1,24.0,739.0,1003.52,765.92
2016,3,3,15,0,952.0,81.0,6.0,24.0,703.0,977.51,748.74
2016,3,3,15,15,939.0,79.0,5.85,23.5,661.0,945.5,728.58
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,910.34,706.14
2016,3,3,15,45,909.0,74.5,5.55,23.0,571.0,868.29,677.26
2016,3,3,16,0,892.0,72.0,5.4,23.0,523.0,823.86,646.51
2016,3,3,16,15,867.0,69.0,5.0,22.0,470.0,770.49,610.12
2016,3,3,16,30,842.0,66.0,4.6,21.0,417.0,722.09,576.76
2016,3,3,16,45,805.5,62.0,4.25,20.5,360.5,657.11,529.34
2016,3,3,17,0,769.0,58.0,3.9,20.0,304.0,592.72,480.86
2016,3,3,17,15,711.5,52.5,3.5,19.0,246.5,514.74,419.12
2016,3,3,17,30,654.0,47.0,3.1,18.0,189.0,440.32,357.38
2016,3,3,17,45,553.5,38.5,2.75,17.0,134.5,344.86,276.16
2016,3,3,18,0,453.0,30.0,2.4,16.0,80.0,258.88,198.4
2016,3,3,18,15,226.5,15.0,2.4,15.5,40.0,122.79,36.36
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.0,13.08,2.16
2016,3,4,7,30,451.0,34.0,1.2,9.0,86.0,26.62,17.74
2016,3,4,7,45,553.0,42.5,1.3,10.0,141.5,31.84,23.0
2016,3,4,8,0,655.0,51.0,1.4,11.0,197.0,41.19,31.64
2016,3,4,8,15,712.5,56.5,1.6,12.0,255.5,93.73,49.37
2016,3,4,8,30,770.0,62.0,1.8,13.0,314.0,153.45,90.46
2016,3,4,8,45,806.0,66.5,2.0,14.0,371.0,214.92,141.56
2016,3,4,9,0,842.0,71.0,2.2,15.0,428.0,280.18,198.74
2016,3,4,9,15,866.5,74.5,2.3,15.5,481.5,344.32,256.0
2016,3,4,9,30,891.0,78.0,2.4,16.0,535.0,412.14,315.07
2016,3,4,9,45,906.5,81.5,2.55,17.0,582.5,474.99,368.13
2016,3,4,10,0,922.0,85.0,2.7,18.0,630.0,537.79,419.2
2016,3,4,10,15,934.5,87.0,2.6,18.5,671.5,597.19,465.84
2016,3,4,10,30,947.0,89.0,2.5,19.0,713.0,655.62,509.91
2016,3,4,10,45,952.5,92.0,2.4,19.5,746.5,709.28,548.79
2016,3,4,11,0,958.0,95.0,2.3,20.0,780.0,760.77,584.34
2016,3,4,11,15,964.0,96.5,2.25,20.0,806.5,808.73,616.16
2016,3,4,11,30,970.0,98.0,2.2,20.0,833.0,854.11,645.76
2016,3,4,11,45,968.5,101.5,2.2,20.5,849.0,892.66,669.58
2016,3,4,12,0,967.0,105.0,2.2,21.0,865.0,927.75,690.9
2016,3,4,12,15,968.5,105.0,2.2,21.0,873.5,958.23,710.38
2016,3,4,12,30,970.0,105.0,2.2,21.0,882.0,985.12,727.52
2016,3,4,12,45,968.5,105.5,2.2,21.5,881.0,1006.09,739.43
2016,3,4,13,0,967.0,106.0,2.2,22.0,880.0,1023.14,748.91
2016,3,4,13,15,964.5,105.5,2.2,22.0,870.5,1034.2,756.1
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,1041.21,760.9
2016,3,4,13,45,956.5,104.5,2.25,22.5,842.0,1041.29,760.6
2016,3,4,14,0,951.0,104.0,2.3,23.0,823.0,1037.32,757.92
2016,3,4,14,15,943.5,102.5,2.35,23.0,796.0,1026.33,752.36
2016,3,4,14,30,936.0,101.0,2.4,23.0,769.0,1011.44,744.46
2016,3,4,14,45,924.5,99.5,2.45,23.0,733.5,989.03,731.75
2016,3,4,15,0,913.0,98.0,2.5,23.0,698.0,963.13,716.8
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.5,930.07,697.93
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,901.55,682.04
2016,3,4,15,45,666.5,138.0,2.5,22.0,512.5,750.13,578.82
2016,3,4,16,0,449.0,183.0,2.5,22.0,412.0,597.85,468.04
2016,3,4,16,15,617.5,131.5,2.2,21.0,411.0,660.43,520.12
2016,3,4,16,30,786.0,80.0,1.9,20.0,410.0,698.4,549.54
2016,3,4,16,45,745.5,75.0,1.65,19.5,353.5,631.47,501.1
2016,3,4,17,0,705.0,70.0,1.4,19.0,297.0,569.51,454.47
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.0,490.32,394.82
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,415.38,335.11
2016,3,4,17,45,481.5,45.5,1.55,16.0,130.0,321.39,256.98
2016,3,4,18,0,381.0,35.0,1.6,15.0,77.0,237.39,182.7
2016,3,4,18,15,190.5,17.5,1.65,14.5,38.5,112.67,41.87
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,178.0,19.5,1.15,11.0,40.5,15.17,4.41
2016,3,5,7,30,356.0,39.0,1.2,12.0,81.0,30.99,21.38
2016,3,5,7,45,456.0,49.5,1.3,13.0,134.0,37.67,27.9
2016,3,5,8,0,556.0,60.0,1.4,14.0,187.0,46.3,35.8
2016,3,5,8,15,330.5,97.5,1.45,15.0,178.5,99.61,67.02
2016,3,5,8,30,105.0,135.0,1.5,16.0,170.0,128.93,98.24
2016,3,5,8,45,432.5,110.0,1.6,17.0,290.5,178.62,125.46
2016,3,5,9,0,760.0,85.0,1.7,18.0,411.0,273.98,194.08
2016,3,5,9,15,788.0,89.5,1.7,18.5,463.5,335.36,247.28
2016,3,5,9,30,816.0,94.0,1.7,19.0,516.0,399.03,301.3
2016,3,5,9,45,835.5,97.5,1.7,19.5,563.0,459.98,351.72
2016,3,5,10,0,855.0,101.0,1.7,20.0,610.0,521.55,400.77
2016,3,5,10,15,869.5,103.5,1.8,20.5,651.5,579.72,446.04
2016,3,5,10,30,884.0,106.0,1.9,21.0,693.0,637.34,489.46
2016,3,5,10,45,893.5,108.5,2.0,21.5,726.5,689.58,527.77
2016,3,5,11,0,903.0,111.0,2.1,22.0,760.0,740.79,564.32
2016,3,5,11,15,910.0,112.0,2.25,22.0,786.5,786.8,596.34
2016,3,5,11,30,917.0,113.0,2.4,22.0,813.0,830.45,626.34
2016,3,5,11,45,920.5,114.5,2.55,22.5,830.0,869.2,651.64
2016,3,5,12,0,924.0,116.0,2.7,23.0,847.0,904.96,674.82
2016,3,5,12,15,926.0,116.5,2.8,23.0,855.5,935.24,695.22
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,962.12,713.45
2016,3,5,12,45,925.5,118.5,3.05,23.5,863.0,982.39,726.4
2016,3,5,13,0,923.0,120.0,3.2,24.0,862.0,998.91,736.98
2016,3,5,13,15,920.0,119.5,3.25,24.0,852.5,1009.02,744.14
2016,3,5,13,30,917.0,119.0,3.3,24.0,843.0,1015.25,748.96
2016,3,5,13,45,771.5,183.0,3.4,24.5,783.0,964.85,715.37
2016,3,5,14,0,626.0,247.0,3.5,25.0,723.0,895.1,667.72
2016,3,5,14,15,638.5,230.5,3.5,24.5,702.0,889.89,667.46
2016,3,5,14,30,651.0,214.0,3.5,24.0,681.0,881.25,664.33
2016,3,5,14,45,736.0,172.0,3.55,24.0,676.5,909.31,685.08
2016,3,5,15,0,821.0,130.0,3.6,24.0,672.0,924.39,696.86
2016,3,5,15,15,804.0,127.0,3.55,23.5,630.5,890.15,675.83
2016,3,5,15,30,787.0,124.0,3.5,23.0,589.0,858.25,656.65
2016,3,5,15,45,761.5,120.5,3.5,23.0,541.5,811.44,625.78
2016,3,5,16,0,736.0,117.0,3.5,23.0,494.0,763.15,593.52
2016,3,5,16,15,704.0,111.0,3.15,22.0,442.0,705.68,554.74
2016,3,5,16,30,672.0,105.0,2.8,21.0,390.0,647.96,514.91
2016,3,5,16,45,624.5,98.5,2.5,20.5,335.0,578.9,463.49
2016,3,5,17,0,577.0,92.0,2.2,20.0,280.0,511.71,411.88
2016,3,5,17,15,512.5,81.5,2.05,19.0,225.5,432.12,349.97
2016,3,5,17,30,448.0,71.0,1.9,18.0,171.0,355.33,287.7
2016,3,5,17,45,347.5,56.5,1.8,17.5,120.5,264.59,211.35
2016,3,5,18,0,247.0,42.0,1.7,17.0,70.0,184.59,141.37
2016,3,5,18,15,123.5,21.0,1.7,16.5,35.0,89.22,37.54
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,14.0,3.2,12.5,14.0,12.98,3.57
2016,3,6,7,30,0.0,28.0,3.3,13.0,28.0,26.0,16.99
2016,3,6,7,45,0.0,45.5,3.45,13.5,45.5,41.92,31.6
2016,3,6,8,0,0.0,63.0,3.6,14.0,63.0,57.4,45.65
2016,3,6,8,15,0.0,82.5,3.9,14.5,82.5,74.9,58.32
2016,3,6,8,30,0.0,102.0,4.2,15.0,102.0,92.62,73.11
2016,3,6,8,45,8.0,130.5,4.5,16.0,134.0,119.8,95.0
2016,3,6,9,0,16.0,159.0,4.8,17.0,166.0,148.32,117.67
2016,3,6,9,15,18.0,179.0,4.95,17.0,187.5,168.82,134.17
2016,3,6,9,30,20.0,199.0,5.1,17.0,209.0,189.68,150.83
2016,3,6,9,45,10.0,156.0,5.25,17.5,161.0,148.72,117.08
2016,3,6,10,0,0.0,113.0,5.4,18.0,113.0,105.18,81.14
2016,3,6,10,15,0.0,121.0,5.5,18.5,121.0,112.71,86.92
2016,3,6,10,30,0.0,129.0,5.6,19.0,129.0,120.27,92.66
2016,3,6,10,45,1.5,151.0,5.75,19.5,152.5,141.92,109.73
2016,3,6,11,0,3.0,173.0,5.9,20.0,176.0,163.88,126.89
2016,3,6,11,15,4.0,178.5,6.0,20.0,182.5,170.19,131.76
2016,3,6,11,30,5.0,184.0,6.1,20.0,189.0,176.59,136.73
2016,3,6,11,45,2.5,165.0,6.25,20.5,167.5,156.92,120.68
2016,3,6,12,0,0.0,146.0,6.4,21.0,146.0,136.99,104.47
2016,3,6,12,15,0.0,85.0,6.45,21.5,85.0,79.37,58.32
2016,3,6,12,30,0.0,24.0,6.5,22.0,24.0,22.37,12.42
2016,3,6,12,45,11.0,163.5,6.55,22.5,172.5,164.26,125.87
2016,3,6,13,0,22.0,303.0,6.6,23.0,321.0,312.02,240.5
2016,3,6,13,15,22.0,299.5,6.55,23.0,317.5,309.64,238.54
2016,3,6,13,30,22.0,296.0,6.5,23.0,314.0,307.18,236.79
2016,3,6,13,45,11.0,220.0,6.45,23.0,229.0,220.99,169.95
2016,3,6,14,0,0.0,144.0,6.4,23.0,144.0,135.88,102.94
2016,3,6,14,15,0.0,136.5,6.3,23.0,136.5,128.68,97.42
2016,3,6,14,30,0.0,129.0,6.2,23.0,129.0,121.47,91.85
2016,3,6,14,45,0.0,125.0,6.1,23.0,125.0,117.66,88.99
2016,3,6,15,0,0.0,121.0,6.0,23.0,121.0,113.85,86.14
2016,3,6,15,15,24.5,187.5,5.8,23.0,202.0,212.74,165.88
2016,3,6,15,30,49.0,254.0,5.6,23.0,283.0,310.88,243.68
2016,3,6,15,45,256.5,218.5,5.45,23.0,352.5,474.65,377.32
2016,3,6,16,0,464.0,183.0,5.3,23.0,422.0,610.96,485.96
2016,3,6,16,15,338.5,181.5,5.1,22.5,346.5,482.57,386.73
2016,3,6,16,30,213.0,180.0,4.9,22.0,271.0,364.86,293.83
2016,3,6,16,45,194.0,159.0,4.75,22.0,233.5,320.56,259.12
2016,3,6,17,0,175.0,138.0,4.6,22.0,196.0,277.34,224.39
2016,3,6,17,15,153.0,114.0,4.45,21.5,158.0,229.53,185.55
2016,3,6,17,30,131.0,90.0,4.3,21.0,120.0,183.21,146.9
2016,3,6,17,45,94.5,66.5,4.2,20.5,85.0,131.73,103.04
2016,3,6,18,0,58.0,43.0,4.1,20.0,50.0,83.04,60.96
2016,3,6,18,15,29.0,21.5,4.25,19.5,25.0,39.56,15.56
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,8.0,4.55,16.0,8.0,7.4,0.0
2016,3,7,7,30,0.0,16.0,4.7,16.0,16.0,14.82,7.16
2016,3,7,7,45,0.0,26.0,4.9,16.5,26.0,24.11,15.59
2016,3,7,8,0,0.0,36.0,5.1,17.0,36.0,33.42,23.97
2016,3,7,8,15,0.0,47.0,5.45,17.5,47.0,43.66,31.35
2016,3,7,8,30,0.0,58.0,5.8,18.0,58.0,53.92,39.88
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,63.73,47.88
2016,3,7,9,0,0.0,79.0,6.6,19.0,79.0,73.54,55.77
2016,3,7,9,15,0.0,115.5,6.7,19.0,115.5,106.79,83.0
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,140.14,109.96
2016,3,7,9,45,16.0,197.0,6.95,19.5,207.0,188.51,148.47
2016,3,7,10,0,32.0,242.0,7.1,20.0,262.0,239.55,188.7
2016,3,7,10,15,21.0,229.5,7.0,20.0,243.5,224.46,176.24
2016,3,7,10,30,10.0,217.0,6.9,20.0,225.0,208.1,162.76
2016,3,7,10,45,8.0,207.0,6.8,20.5,213.0,198.51,154.52
2016,3,7,11,0,6.0,197.0,6.7,21.0,201.0,188.53,146.03
2016,3,7,11,15,9.0,219.0,6.6,21.0,225.5,212.18,164.57
2016,3,7,11,30,12.0,241.0,6.5,21.0,250.0,236.27,183.35
2016,3,7,11,45,22.0,286.0,6.4,21.0,303.5,288.69,224.28
2016,3,7,12,0,32.0,331.0,6.3,21.0,357.0,350.74,272.15
2016,3,7,12,15,21.0,279.0,6.25,21.0,296.5,283.77,220.02
2016,3,7,12,30,10.0,227.0,6.2,21.0,236.0,224.25,173.36
2016,3,7,12,45,29.0,295.5,6.2,21.5,319.5,319.45,247.56
2016,3,7,13,0,48.0,364.0,6.2,22.0,403.0,411.05,317.31
2016,3,7,13,15,39.0,344.0,6.2,22.0,375.5,384.06,296.5
2016,3,7,13,30,30.0,324.0,6.2,22.0,348.0,356.42,275.37
2016,3,7,13,45,42.0,335.5,6.2,22.0,368.5,382.53,296.04
2016,3,7,14,0,54.0,347.0,6.2,22.0,389.0,409.01,316.88
2016,3,7,14,15,27.0,205.5,6.3,22.0,226.5,231.85,180.09
2016,3,7,14,30,0.0,64.0,6.4,22.0,64.0,59.66,42.63
2016,3,7,14,45,0.0,73.5,6.5,22.0,73.5,68.52,49.92
2016,3,7,15,0,0.0,83.0,6.6,22.0,83.0,77.38,57.18
2016,3,7,15,15,0.0,47.0,6.5,21.5,47.0,43.75,30.11
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,10.22,2.75
2016,3,7,15,45,0.0,31.0,6.3,21.0,31.0,28.81,18.11
2016,3,7,16,0,0.0,51.0,6.2,21.0,51.0,47.43,33.53
2016,3,7,16,15,111.5,116.0,5.95,20.5,164.0,214.34,174.11
2016,3,7,16,30,223.0,181.0,5.7,20.0,277.0,373.44,304.55
2016,3,7,16,45,179.0,165.5,5.5,20.0,236.0,318.07,259.23
2016,3,7,17,0,135.0,150.0,5.3,20.0,195.0,266.48,216.78
2016,3,7,17,15,108.0,124.0,5.2,19.5,156.0,215.26,174.78
2016,3,7,17,30,81.0,98.0,5.1,19.0,117.0,166.08,133.52
2016,3,7,17,45,59.5,71.5,5.0,19.0,83.0,113.36,88.51
2016,3,7,18,0,38.0,45.0,4.9,19.0,49.0,69.73,50.7
2016,3,7,18,15,19.0,22.5,4.9,18.5,24.5,32.12,13.05
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.7,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,3,8,8,45,98.0,97.5,5.05,20.5,141.0,107.39,79.69
2016,3,8,9,0,196.0,190.0,5.2,21.0,277.0,219.22,167.6
2016,3,8,9,15,211.5,213.5,5.3,21.5,317.0,259.56,200.22
2016,3,8,9,30,227.0,237.0,5.4,22.0,357.0,301.8,234.12
2016,3,8,9,45,235.0,257.5,5.5,22.5,391.5,339.88,264.36
2016,3,8,10,0,243.0,278.0,5.6,23.0,426.0,378.69,294.63
2016,3,8,10,15,243.0,300.0,5.45,23.0,456.5,415.08,322.77
2016,3,8,10,30,243.0,322.0,5.3,23.0,487.0,451.25,350.2
2016,3,8,10,45,302.5,326.0,5.2,23.5,541.0,512.74,396.48
2016,3,8,11,0,362.0,330.0,5.1,24.0,595.0,576.19,443.43
2016,3,8,11,15,622.0,223.5,4.9,24.0,697.5,693.29,534.16
2016,3,8,11,30,882.0,117.0,4.7,24.0,800.0,813.43,621.95
2016,3,8,11,45,511.0,262.0,4.55,24.5,660.0,692.57,528.23
2016,3,8,12,0,140.0,407.0,4.4,25.0,520.0,527.29,397.82
2016,3,8,12,15,260.5,391.0,4.15,24.5,603.5,633.66,478.9
2016,3,8,12,30,381.0,375.0,3.9,24.0,687.0,736.99,554.99
2016,3,8,12,45,625.5,255.5,3.7,24.0,766.5,864.4,649.38
2016,3,8,13,0,870.0,136.0,3.5,24.0,846.0,979.14,726.57
2016,3,8,13,15,867.5,135.0,3.3,24.0,836.5,988.88,730.91
2016,3,8,13,30,865.0,134.0,3.1,24.0,827.0,994.87,733.63
2016,3,8,13,45,859.0,133.5,2.95,24.0,808.5,994.28,732.51
2016,3,8,14,0,853.0,133.0,2.8,24.0,790.0,989.93,729.09
2016,3,8,14,15,844.5,131.5,2.7,24.0,764.0,978.38,721.53
2016,3,8,14,30,836.0,130.0,2.6,24.0,738.0,963.25,711.82
2016,3,8,14,45,804.5,137.0,2.55,24.5,700.0,932.42,690.94
2016,3,8,15,0,773.0,144.0,2.5,25.0,662.0,904.42,672.17
2016,3,8,15,15,756.0,140.0,2.45,25.0,621.5,869.88,650.31
2016,3,8,15,30,739.0,136.0,2.4,25.0,581.0,832.93,626.76
2016,3,8,15,45,715.0,132.0,2.4,25.0,534.5,787.84,597.8
2016,3,8,16,0,691.0,128.0,2.4,25.0,488.0,741.31,567.47
2016,3,8,16,15,659.0,121.5,2.2,24.5,437.0,684.51,529.19
2016,3,8,16,30,627.0,115.0,2.0,24.0,386.0,627.57,489.62
2016,3,8,16,45,584.0,107.0,1.85,23.5,333.0,561.44,441.85
2016,3,8,17,0,541.0,99.0,1.7,23.0,280.0,496.91,393.78
2016,3,8,17,15,477.0,88.5,1.6,22.0,226.5,416.24,332.38
2016,3,8,17,30,413.0,78.0,1.5,21.0,173.0,344.83,275.53
2016,3,8,17,45,322.5,62.0,1.45,20.5,124.0,258.89,204.51
2016,3,8,18,0,232.0,46.0,1.4,20.0,75.0,182.55,139.13
2016,3,8,18,15,116.0,23.0,1.55,19.5,37.5,90.57,49.33
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.0,4.1,18.0,1.0,0.0,0.0
2016,3,9,7,0,0.0,2.0,4.2,18.0,2.0,1.91,0.0
2016,3,9,7,15,0.0,8.5,4.2,18.0,8.5,7.87,0.52
2016,3,9,7,30,0.0,15.0,4.2,18.0,15.0,13.89,6.33
2016,3,9,7,45,0.0,24.5,4.25,18.0,24.5,22.72,14.3
2016,3,9,8,0,0.0,34.0,4.3,18.0,34.0,31.55,21.04
2016,3,9,8,15,0.0,44.0,4.3,18.0,44.0,40.87,28.94
2016,3,9,8,30,0.0,54.0,4.3,18.0,54.0,50.19,36.74
2016,3,9,8,45,0.0,57.5,4.35,18.5,57.5,53.46,39.28
2016,3,9,9,0,0.0,61.0,4.4,19.0,61.0,56.73,41.77
2016,3,9,9,15,0.0,51.5,4.35,19.0,51.5,47.89,34.27
2016,3,9,9,30,0.0,42.0,4.3,19.0,42.0,39.05,26.83
2016,3,9,9,45,0.0,37.5,4.25,19.5,37.5,34.87,23.23
2016,3,9,10,0,0.0,33.0,4.2,20.0,33.0,30.69,19.66
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,36.76,24.58
2016,3,9,10,30,0.0,46.0,3.8,20.0,46.0,42.84,29.47
2016,3,9,10,45,0.0,47.0,3.65,20.5,47.0,43.78,30.11
2016,3,9,11,0,0.0,48.0,3.5,21.0,48.0,44.73,30.75
2016,3,9,11,15,0.0,80.5,3.55,21.0,80.5,75.12,55.2
2016,3,9,11,30,0.0,113.0,3.6,21.0,113.0,105.63,79.51
2016,3,9,11,45,0.0,126.5,3.65,21.0,127.0,118.42,89.57
2016,3,9,12,0,0.0,140.0,3.7,21.0,141.0,131.29,99.68
2016,3,9,12,15,14.0,234.5,3.85,21.0,246.5,234.35,180.82
2016,3,9,12,30,28.0,329.0,4.0,21.0,352.0,350.41,269.8
2016,3,9,12,45,23.0,310.0,4.15,21.0,329.0,318.53,245.25
2016,3,9,13,0,18.0,291.0,4.3,21.0,306.0,296.11,228.21
2016,3,9,13,15,10.0,220.0,4.3,21.0,228.5,219.02,168.67
2016,3,9,13,30,2.0,149.0,4.3,21.0,151.0,142.44,108.55
2016,3,9,13,45,2.5,155.0,4.3,21.0,157.0,148.85,113.82
2016,3,9,14,0,3.0,161.0,4.3,21.0,163.0,155.31,119.06
2016,3,9,14,15,1.5,127.0,4.2,21.0,128.0,120.9,91.83
2016,3,9,14,30,0.0,93.0,4.1,21.0,93.0,86.79,64.64
2016,3,9,14,45,1.5,134.0,4.1,21.0,135.0,127.83,97.74
2016,3,9,15,0,3.0,175.0,4.1,21.0,177.0,170.17,131.64
2016,3,9,15,15,1.5,164.0,3.95,20.5,165.0,158.15,122.49
2016,3,9,15,30,0.0,153.0,3.8,20.0,153.0,146.19,113.41
2016,3,9,15,45,0.0,98.5,3.65,20.0,98.5,92.14,70.04
2016,3,9,16,0,0.0,44.0,3.5,20.0,44.0,40.91,28.26
2016,3,9,16,15,0.0,40.0,3.3,19.5,40.0,37.17,25.35
2016,3,9,16,30,0.0,36.0,3.1,19.0,36.0,33.44,22.4
2016,3,9,16,45,0.0,31.0,2.9,19.0,31.0,28.77,18.58
2016,3,9,17,0,0.0,26.0,2.7,19.0,26.0,24.12,14.72
2016,3,9,17,15,0.0,21.0,2.6,18.5,21.0,19.47,10.84
2016,3,9,17,30,0.0,16.0,2.5,18.0,16.0,14.82,6.9
2016,3,9,17,45,0.0,11.5,2.4,17.5,11.5,10.65,3.29
2016,3,9,18,0,0.0,7.0,2.3,17.0,7.0,6.48,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.0,3.5,3.24,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,3.5,4.25,12.0,3.5,0.0,0.0
2016,3,10,7,0,0.0,7.0,4.1,12.0,7.0,6.67,0.0
2016,3,10,7,15,0.0,23.5,4.05,12.5,23.5,21.82,12.19
2016,3,10,7,30,0.0,40.0,4.0,13.0,40.0,36.63,26.55
2016,3,10,7,45,0.0,61.0,4.0,13.5,61.0,54.85,43.22
2016,3,10,8,0,0.0,82.0,4.0,14.0,82.0,73.06,56.79
2016,3,10,8,15,3.0,103.0,4.05,14.0,104.0,92.33,73.08
2016,3,10,8,30,6.0,124.0,4.1,14.0,126.0,112.22,89.57
2016,3,10,8,45,3.0,76.0,4.2,14.5,77.0,71.37,54.92
2016,3,10,9,0,0.0,28.0,4.3,15.0,28.0,26.0,16.45
2016,3,10,9,15,0.0,45.0,4.45,15.0,45.0,41.83,29.76
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,57.7,42.95
2016,3,10,9,45,0.0,89.5,4.75,15.5,89.5,83.41,64.09
2016,3,10,10,0,0.0,117.0,4.9,16.0,117.0,108.89,84.74
2016,3,10,10,15,46.5,220.0,5.1,16.0,252.0,231.11,184.23
2016,3,10,10,30,93.0,323.0,5.3,16.0,387.0,359.01,285.83
2016,3,10,10,45,61.0,310.0,5.5,16.5,353.0,332.71,263.79
2016,3,10,11,0,29.0,297.0,5.7,17.0,319.0,302.66,238.87
2016,3,10,11,15,31.0,306.0,5.8,17.0,330.0,315.93,249.19
2016,3,10,11,30,33.0,315.0,5.9,17.0,341.0,329.37,259.58
2016,3,10,11,45,24.5,295.0,6.05,17.5,314.5,305.66,240.22
2016,3,10,12,0,16.0,275.0,6.2,18.0,288.0,274.29,214.91
2016,3,10,12,15,8.0,207.0,6.15,18.0,214.0,202.53,158.01
2016,3,10,12,30,0.0,139.0,6.1,18.0,140.0,130.54,100.29
2016,3,10,12,45,0.0,106.5,6.05,18.0,107.0,99.71,75.51
2016,3,10,13,0,0.0,74.0,6.0,18.0,74.0,69.1,50.76
2016,3,10,13,15,0.0,102.5,5.95,18.0,102.5,95.94,72.54
2016,3,10,13,30,0.0,131.0,5.9,18.0,131.0,123.17,94.53
2016,3,10,13,45,6.0,188.5,5.85,18.0,193.5,184.93,144.33
2016,3,10,14,0,12.0,246.0,5.8,18.0,256.0,248.34,194.92
2016,3,10,14,15,8.5,215.0,5.7,17.5,222.0,214.31,168.3
2016,3,10,14,30,5.0,184.0,5.6,17.0,188.0,180.32,141.55
2016,3,10,14,45,2.5,149.5,5.6,17.0,151.5,143.98,112.43
2016,3,10,15,0,0.0,115.0,5.6,17.0,115.0,107.96,83.28
2016,3,10,15,15,0.0,123.5,5.5,17.0,123.5,116.38,90.38
2016,3,10,15,30,0.0,132.0,5.4,17.0,132.0,125.02,97.69
2016,3,10,15,45,0.0,76.5,5.3,17.0,76.5,71.25,53.69
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,19.5,10.72
2016,3,10,16,15,0.0,28.5,4.95,16.5,28.5,26.47,16.68
2016,3,10,16,30,0.0,36.0,4.7,16.0,36.0,33.44,22.69
2016,3,10,16,45,0.0,31.0,4.45,16.0,31.0,28.77,18.83
2016,3,10,17,0,0.0,26.0,4.2,16.0,26.0,24.12,14.93
2016,3,10,17,15,0.0,21.0,4.05,15.5,21.0,19.47,11.01
2016,3,10,17,30,0.0,16.0,3.9,15.0,16.0,14.82,7.03
2016,3,10,17,45,0.0,11.5,3.75,15.0,11.5,10.65,3.37
2016,3,10,18,0,0.0,7.0,3.6,15.0,7.0,6.48,0.0
2016,3,10,18,15,0.0,3.5,3.6,15.0,3.5,3.24,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,11.11,3.55
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,19.47,11.49
2016,3,11,7,45,0.0,32.0,1.85,14.0,32.0,29.7,20.88
2016,3,11,8,0,0.0,43.0,1.8,14.0,43.0,39.94,28.65
2016,3,11,8,15,0.0,55.0,1.85,14.0,55.0,51.13,38.23
2016,3,11,8,30,0.0,67.0,1.9,14.0,67.0,62.33,47.68
2016,3,11,8,45,0.0,56.5,1.95,14.5,56.5,52.53,39.13
2016,3,11,9,0,0.0,46.0,2.0,15.0,46.0,42.75,30.66
2016,3,11,9,15,0.0,27.5,2.15,15.5,27.5,25.54,15.97
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.36,1.39
2016,3,11,9,45,0.0,73.0,2.5,16.5,73.0,67.99,51.09
2016,3,11,10,0,0.0,137.0,2.7,17.0,137.0,127.32,99.3
2016,3,11,10,15,0.0,144.0,2.85,17.0,144.0,134.01,104.38
2016,3,11,10,30,0.0,151.0,3.0,17.0,151.0,140.72,109.55
2016,3,11,10,45,0.0,89.0,3.2,17.5,89.0,83.04,62.52
2016,3,11,11,0,0.0,27.0,3.4,18.0,27.0,25.15,15.06
2016,3,11,11,15,1.5,93.5,3.4,18.0,95.0,88.42,66.71
2016,3,11,11,30,3.0,160.0,3.4,18.0,163.0,152.3,117.89
2016,3,11,11,45,1.5,95.5,3.4,18.5,97.0,90.46,67.96
2016,3,11,12,0,0.0,31.0,3.4,19.0,31.0,28.91,17.96
2016,3,11,12,15,0.0,72.5,3.3,19.0,72.5,67.7,49.44
2016,3,11,12,30,0.0,114.0,3.2,19.0,114.0,106.79,80.82
2016,3,11,12,45,84.5,268.5,3.1,19.5,338.5,353.17,275.72
2016,3,11,13,0,169.0,423.0,3.0,20.0,563.0,599.17,457.3
2016,3,11,13,15,87.5,304.5,2.9,20.0,377.0,400.37,308.64
2016,3,11,13,30,6.0,186.0,2.8,20.0,191.0,182.21,139.79
2016,3,11,13,45,178.5,273.5,2.7,20.0,413.5,473.72,368.98
2016,3,11,14,0,351.0,361.0,2.6,20.0,636.0,740.51,563.02
2016,3,11,14,15,190.0,327.5,2.6,20.0,476.0,534.78,411.03
2016,3,11,14,30,29.0,294.0,2.6,20.0,316.0,329.63,254.34
2016,3,11,14,45,203.5,293.5,2.6,20.0,433.0,510.54,397.74
2016,3,11,15,0,378.0,293.0,2.6,20.0,550.0,686.23,529.54
2016,3,11,15,15,209.0,273.0,2.55,19.5,414.0,489.6,382.65
2016,3,11,15,30,40.0,253.0,2.5,19.0,278.0,300.45,235.63
2016,3,11,15,45,130.0,245.0,2.45,19.0,316.0,383.66,304.34
2016,3,11,16,0,220.0,237.0,2.4,19.0,354.0,447.74,356.3
2016,3,11,16,15,159.5,213.0,2.15,18.5,293.5,366.68,293.26
2016,3,11,16,30,99.0,189.0,1.9,18.0,233.0,277.95,223.49
2016,3,11,16,45,90.0,165.5,1.65,18.0,201.5,243.09,196.17
2016,3,11,17,0,81.0,142.0,1.4,18.0,170.0,208.68,168.53
2016,3,11,17,15,70.0,117.0,1.2,17.5,138.5,171.54,138.41
2016,3,11,17,30,59.0,92.0,1.0,17.0,107.0,135.0,108.01
2016,3,11,17,45,39.0,68.5,0.85,16.5,77.0,96.41,75.16
2016,3,11,18,0,19.0,45.0,0.7,16.0,47.0,59.03,42.96
2016,3,11,18,15,9.5,25.0,0.7,16.0,26.0,31.25,16.28
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.77,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,11.5,5.5,5.24,0.0
2016,3,12,7,0,0.0,11.0,1.3,12.0,11.0,10.2,0.0
2016,3,12,7,15,14.0,32.5,1.35,12.5,35.0,28.97,18.74
2016,3,12,7,30,28.0,54.0,1.4,13.0,59.0,46.83,35.68
2016,3,12,7,45,48.5,78.5,1.45,14.0,90.0,66.37,53.41
2016,3,12,8,0,69.0,103.0,1.5,15.0,121.0,87.88,67.94
2016,3,12,8,15,83.0,126.5,1.65,15.5,153.0,115.08,88.33
2016,3,12,8,30,97.0,150.0,1.8,16.0,185.0,142.05,109.32
2016,3,12,8,45,54.5,156.5,2.0,16.5,177.0,150.01,117.45
2016,3,12,9,0,12.0,163.0,2.2,17.0,169.0,151.28,119.6
2016,3,12,9,15,68.0,206.0,2.25,17.5,243.5,207.94,163.68
2016,3,12,9,30,124.0,249.0,2.3,18.0,318.0,273.39,214.51
2016,3,12,9,45,140.5,273.0,2.4,18.5,356.5,312.59,244.76
2016,3,12,10,0,157.0,297.0,2.5,19.0,395.0,353.77,276.24
2016,3,12,10,15,86.0,269.5,2.4,19.0,324.0,298.94,233.46
2016,3,12,10,30,15.0,242.0,2.3,19.0,253.0,234.37,182.24
2016,3,12,10,45,112.5,306.0,2.25,19.5,390.5,366.65,285.15
2016,3,12,11,0,210.0,370.0,2.2,20.0,528.0,504.81,387.93
2016,3,12,11,15,566.0,238.5,2.15,20.0,682.5,668.79,513.56
2016,3,12,11,30,922.0,107.0,2.1,20.0,837.0,843.07,637.46
2016,3,12,11,45,926.0,108.0,2.05,20.5,854.0,881.6,659.55
2016,3,12,12,0,930.0,109.0,2.0,21.0,871.0,917.12,680.62
2016,3,12,12,15,500.5,253.5,2.0,21.0,664.0,717.31,540.83
2016,3,12,12,30,71.0,398.0,2.0,21.0,457.0,460.19,346.99
2016,3,12,12,45,498.5,255.5,2.05,21.0,670.0,747.32,566.24
2016,3,12,13,0,926.0,113.0,2.1,21.0,883.0,1006.95,741.7
2016,3,12,13,15,923.5,112.5,2.1,21.0,873.0,1017.04,745.59
2016,3,12,13,30,921.0,112.0,2.1,21.0,863.0,1023.24,749.9
2016,3,12,13,45,916.0,111.0,2.15,21.5,844.5,1022.55,749.14
2016,3,12,14,0,911.0,110.0,2.2,22.0,826.0,1017.96,746.07
2016,3,12,14,15,904.5,108.5,2.15,22.0,799.0,1007.51,739.68
2016,3,12,14,30,898.0,107.0,2.1,22.0,772.0,993.31,731.05
2016,3,12,14,45,888.5,105.0,2.1,22.0,737.5,972.06,718.56
2016,3,12,15,0,879.0,103.0,2.1,22.0,703.0,947.38,703.94
2016,3,12,15,15,865.5,100.5,2.1,21.5,662.0,923.07,690.94
2016,3,12,15,30,852.0,98.0,2.1,21.0,621.0,887.84,670.49
2016,3,12,15,45,837.0,93.5,2.1,21.0,574.5,846.26,644.31
2016,3,12,16,0,822.0,89.0,2.1,21.0,528.0,802.36,616.23
2016,3,12,16,15,796.5,85.5,1.95,20.5,476.0,749.29,581.19
2016,3,12,16,30,771.0,82.0,1.8,20.0,424.0,695.26,544.85
2016,3,12,16,45,739.0,76.0,1.7,20.0,369.0,633.07,501.04
2016,3,12,17,0,707.0,70.0,1.6,20.0,314.0,571.27,455.41
2016,3,12,17,15,652.0,63.5,1.5,19.0,257.5,499.15,400.8
2016,3,12,17,30,597.0,57.0,1.4,18.0,201.0,427.38,343.88
2016,3,12,17,45,510.5,47.5,1.3,17.0,147.5,340.07,271.88
2016,3,12,18,0,424.0,38.0,1.2,16.0,94.0,261.2,203.53
2016,3,12,18,15,262.5,24.0,1.3,15.5,53.5,155.12,102.6
2016,3,12,18,30,101.0,10.0,1.4,15.0,13.0,44.18,0.0
2016,3,12,18,45,50.5,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,8.5,3.6,12.5,12.0,8.1,0.0
2016,3,13,7,0,141.0,17.0,3.8,13.0,24.0,13.39,0.0
2016,3,13,7,15,290.5,31.5,3.75,13.5,69.5,24.87,15.37
2016,3,13,7,30,440.0,46.0,3.7,14.0,115.0,35.53,25.66
2016,3,13,7,45,545.0,53.5,3.7,14.5,173.5,39.38,29.45
2016,3,13,8,0,650.0,61.0,3.7,15.0,232.0,60.47,34.57
2016,3,13,8,15,703.5,67.0,3.8,16.0,291.5,114.68,62.82
2016,3,13,8,30,757.0,73.0,3.9,17.0,351.0,178.6,110.57
2016,3,13,8,45,802.5,75.0,4.0,18.0,410.5,240.01,162.14
2016,3,13,9,0,848.0,77.0,4.1,19.0,470.0,306.35,219.71
2016,3,13,9,15,871.0,80.0,4.25,19.5,523.5,370.51,276.52
2016,3,13,9,30,894.0,83.0,4.4,20.0,577.0,438.3,334.99
2016,3,13,9,45,911.5,85.0,4.6,21.0,625.5,501.12,387.46
2016,3,13,10,0,929.0,87.0,4.8,22.0,674.0,564.05,438.2
2016,3,13,10,15,940.0,89.0,4.95,22.5,715.0,623.09,485.12
2016,3,13,10,30,951.0,91.0,5.1,23.0,756.0,680.95,529.77
2016,3,13,10,45,958.0,93.0,5.25,23.5,789.0,734.68,570.19
2016,3,13,11,0,965.0,95.0,5.4,24.0,822.0,786.31,606.65
2016,3,13,11,15,970.0,96.0,5.5,24.0,847.5,833.11,639.51
2016,3,13,11,30,975.0,97.0,5.6,24.0,873.0,877.16,670.29
2016,3,13,11,45,977.5,98.0,5.75,24.5,889.5,916.2,696.34
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,951.94,720.0
2016,3,13,12,15,980.0,99.5,5.95,25.0,913.0,981.48,740.23
2016,3,13,12,30,980.0,100.0,6.0,25.0,920.0,1007.28,757.96
