Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,848.0,86.0,3.0,20.5,546.0,796.4,619.05
2016,4,2,16,30,825.0,83.0,2.8,20.0,491.0,741.62,582.19
2016,4,2,16,45,793.5,78.5,2.6,19.5,433.5,678.14,538.23
2016,4,2,17,0,762.0,74.0,2.4,19.0,376.0,614.99,492.87
2016,4,2,17,15,715.5,68.0,2.05,18.0,316.5,541.48,436.86
2016,4,2,17,30,669.0,62.0,1.7,17.0,257.0,473.66,382.97
2016,4,2,17,45,596.0,54.5,1.4,16.0,199.5,390.96,315.27
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,315.06,250.35
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.5,220.02,168.63
2016,4,2,18,30,268.0,24.0,1.1,14.0,43.0,136.56,81.38
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.5,49.73,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,11.44,0.0
2016,4,3,6,45,284.0,25.5,2.1,10.0,59.0,20.0,10.69
2016,4,3,7,0,444.0,39.0,2.4,11.0,102.0,29.97,20.9
2016,4,3,7,15,534.0,48.0,2.4,12.0,158.0,35.37,26.11
2016,4,3,7,30,624.0,57.0,2.4,13.0,214.0,40.5,30.82
2016,4,3,7,45,679.5,63.5,2.45,14.0,273.5,54.89,33.2
2016,4,3,8,0,735.0,70.0,2.5,15.0,333.0,114.62,62.74
2016,4,3,8,15,772.0,74.5,2.5,16.0,392.0,172.75,104.78
2016,4,3,8,30,809.0,79.0,2.5,17.0,451.0,235.21,156.74
2016,4,3,8,45,835.0,83.0,2.5,18.5,507.5,298.26,211.28
2016,4,3,9,0,861.0,87.0,2.5,20.0,564.0,363.66,267.16
2016,4,3,9,15,880.0,90.0,2.4,20.5,616.0,430.47,323.54
2016,4,3,9,30,899.0,93.0,2.3,21.0,668.0,494.59,375.92
2016,4,3,9,45,913.0,95.5,2.2,21.5,715.0,556.2,424.39
2016,4,3,10,0,927.0,98.0,2.1,22.0,762.0,617.41,470.54
2016,4,3,10,15,937.0,99.5,2.05,22.0,801.5,674.56,513.19
2016,4,3,10,30,947.0,101.0,2.0,22.0,841.0,730.32,553.46
2016,4,3,10,45,954.5,102.5,2.0,22.5,873.5,782.65,588.24
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,832.85,619.82
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,878.2,649.38
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,920.77,676.92
2016,4,3,11,45,974.5,107.0,2.2,23.5,969.5,958.18,700.12
2016,4,3,12,0,977.0,108.0,2.3,24.0,985.0,992.27,721.09
2016,4,3,12,15,978.5,108.0,2.35,24.0,991.0,1020.97,739.45
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,1046.0,755.56
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,1064.82,766.9
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,1079.69,775.87
2016,4,3,13,15,975.5,108.0,2.6,25.0,979.0,1089.05,781.93
2016,4,3,13,30,973.0,108.0,2.6,25.0,967.0,1094.32,785.61
2016,4,3,13,45,968.5,107.0,2.65,25.0,946.5,1092.42,785.54
2016,4,3,14,0,964.0,106.0,2.7,25.0,926.0,1086.42,783.08
2016,4,3,14,15,957.5,104.5,2.7,25.0,896.5,1073.84,776.1
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,1057.33,766.79
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.5,1034.51,753.56
2016,4,3,15,0,934.0,99.0,2.7,25.0,794.0,1008.08,738.09
2016,4,3,15,15,921.5,97.0,2.65,24.5,750.0,974.49,718.91
2016,4,3,15,30,909.0,95.0,2.6,24.0,706.0,937.88,697.65
2016,4,3,15,45,893.0,92.0,2.6,24.0,656.0,894.28,670.59
2016,4,3,16,0,877.0,89.0,2.6,24.0,606.0,848.38,641.7
2016,4,3,16,15,854.5,86.0,2.4,23.5,551.5,801.53,611.56
2016,4,3,16,30,832.0,83.0,2.2,23.0,497.0,746.84,575.44
2016,4,3,16,45,801.0,78.5,2.05,22.5,439.0,683.38,532.69
2016,4,3,17,0,770.0,74.0,1.9,22.0,381.0,620.2,488.52
2016,4,3,17,15,724.0,68.5,1.7,21.0,321.5,547.18,434.53
2016,4,3,17,30,678.0,63.0,1.5,20.0,262.0,479.8,382.46
2016,4,3,17,45,605.5,55.5,1.3,19.0,204.0,396.85,315.93
2016,4,3,18,0,533.0,48.0,1.1,18.0,146.0,320.61,251.9
2016,4,3,18,15,406.5,36.5,1.15,17.0,95.5,225.37,171.41
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,142.19,87.0
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,51.89,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,119.0,13.0,3.3,10.0,17.0,12.39,0.0
2016,4,4,6,45,273.0,27.5,3.55,11.0,60.5,21.66,12.29
2016,4,4,7,0,427.0,42.0,3.8,12.0,104.0,32.46,23.03
2016,4,4,7,15,515.5,51.5,3.8,13.0,159.5,38.14,28.48
2016,4,4,7,30,604.0,61.0,3.8,14.0,215.0,43.54,33.39
2016,4,4,7,45,660.5,67.5,3.85,15.0,274.0,59.42,35.86
2016,4,4,8,0,717.0,74.0,3.9,16.0,333.0,114.36,62.62
2016,4,4,8,15,754.0,79.0,4.05,17.0,392.0,175.88,107.95
2016,4,4,8,30,791.0,84.0,4.2,18.0,451.0,237.7,159.55
2016,4,4,8,45,818.0,88.0,4.35,19.0,507.0,299.93,214.02
2016,4,4,9,0,845.0,92.0,4.5,20.0,563.0,364.66,270.38
2016,4,4,9,15,863.5,95.0,4.35,20.5,614.5,427.29,324.24
2016,4,4,9,30,882.0,98.0,4.2,21.0,666.0,493.2,378.8
2016,4,4,9,45,896.5,100.5,4.1,22.0,712.0,554.1,427.02
2016,4,4,10,0,911.0,103.0,4.0,23.0,758.0,614.7,473.04
2016,4,4,10,15,921.0,104.5,3.85,23.5,797.5,670.99,514.95
2016,4,4,10,30,931.0,106.0,3.7,24.0,837.0,725.94,554.38
2016,4,4,10,45,938.0,108.0,3.55,24.5,869.0,777.59,589.1
2016,4,4,11,0,945.0,110.0,3.4,25.0,901.0,827.13,620.36
2016,4,4,11,15,950.0,111.0,3.3,25.5,924.5,871.76,647.9
2016,4,4,11,30,955.0,112.0,3.2,26.0,948.0,913.65,673.14
2016,4,4,11,45,957.5,112.5,3.1,26.5,962.5,949.96,694.28
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,983.0,713.01
2016,4,4,12,15,961.0,113.5,2.9,27.0,983.0,1011.24,729.87
2016,4,4,12,30,962.0,114.0,2.8,27.0,989.0,1035.87,744.34
2016,4,4,12,45,961.5,113.5,2.7,27.5,986.0,1054.31,753.36
2016,4,4,13,0,961.0,113.0,2.6,28.0,983.0,1068.87,759.96
2016,4,4,13,15,958.0,112.5,2.5,28.0,971.0,1076.99,764.1
2016,4,4,13,30,955.0,112.0,2.4,28.0,959.0,1081.09,765.88
2016,4,4,13,45,950.5,111.0,2.35,28.0,938.0,1079.11,764.63
2016,4,4,14,0,946.0,110.0,2.3,28.0,917.0,1073.12,761.08
2016,4,4,14,15,939.0,109.0,2.2,28.0,888.0,1060.67,753.11
2016,4,4,14,30,932.0,108.0,2.1,28.0,859.0,1044.39,742.93
2016,4,4,14,45,923.0,105.5,2.05,28.0,822.0,1020.79,728.93
2016,4,4,15,0,914.0,103.0,2.0,28.0,785.0,993.66,712.85
2016,4,4,15,15,901.5,101.0,1.95,27.5,741.5,960.51,694.35
2016,4,4,15,30,889.0,99.0,1.9,27.0,698.0,924.41,673.87
2016,4,4,15,45,872.5,96.0,1.85,27.0,648.5,880.96,647.11
2016,4,4,16,0,856.0,93.0,1.8,27.0,599.0,842.01,623.17
2016,4,4,16,15,833.5,89.5,1.7,26.5,545.0,788.69,589.93
2016,4,4,16,30,811.0,86.0,1.6,26.0,491.0,734.2,555.38
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.0,671.4,513.58
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,608.89,470.28
2016,4,4,17,15,703.5,70.5,1.4,24.5,318.0,539.31,421.15
2016,4,4,17,30,657.0,65.0,1.3,23.0,259.0,470.0,369.78
2016,4,4,17,45,586.0,57.0,1.25,21.5,202.0,388.33,306.34
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,313.24,244.78
2016,4,4,18,15,391.5,37.0,1.3,19.0,95.0,219.67,166.27
2016,4,4,18,30,268.0,25.0,1.4,18.0,45.0,138.55,86.42
2016,4,4,18,45,134.0,12.5,1.5,17.5,22.5,50.15,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,151.0,15.0,2.7,12.0,20.0,11.94,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,65.0,22.42,13.04
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,32.28,22.72
2016,4,5,7,15,543.0,51.0,3.3,15.0,166.5,37.55,27.73
2016,4,5,7,30,629.0,60.0,3.2,16.0,223.0,42.56,32.26
2016,4,5,7,45,681.5,66.5,3.15,17.0,282.0,60.79,35.32
2016,4,5,8,0,734.0,73.0,3.1,18.0,341.0,120.77,66.39
2016,4,5,8,15,769.5,77.5,3.2,19.0,399.5,178.7,108.63
2016,4,5,8,30,805.0,82.0,3.3,20.0,458.0,240.77,160.16
2016,4,5,8,45,830.5,85.5,3.45,21.0,514.0,303.01,214.17
2016,4,5,9,0,856.0,89.0,3.6,22.0,570.0,367.52,269.73
2016,4,5,9,15,874.0,92.0,3.65,22.5,622.0,433.62,325.76
2016,4,5,9,30,892.0,95.0,3.7,23.0,674.0,496.88,377.96
2016,4,5,9,45,906.0,97.5,3.75,24.0,720.0,558.0,426.02
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,618.74,471.92
2016,4,5,10,15,930.0,102.0,3.9,25.0,805.0,675.87,515.68
2016,4,5,10,30,940.0,104.0,4.0,25.0,844.0,731.63,557.35
2016,4,5,10,45,947.0,105.5,4.15,25.5,876.0,783.14,592.94
2016,4,5,11,0,954.0,107.0,4.3,26.0,908.0,832.49,625.53
2016,4,5,11,15,958.5,108.0,4.4,26.0,931.5,876.97,655.52
2016,4,5,11,30,963.0,109.0,4.5,26.0,955.0,918.65,683.46
2016,4,5,11,45,966.0,109.5,4.6,26.5,970.0,955.55,706.8
2016,4,5,12,0,969.0,110.0,4.7,27.0,985.0,989.17,727.99
2016,4,5,12,15,970.0,110.0,4.75,27.0,990.5,1017.03,746.41
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,1041.24,762.51
2016,4,5,12,45,970.0,110.0,4.9,27.0,993.0,1059.74,775.43
2016,4,5,13,0,969.0,110.0,5.0,27.0,990.0,1074.32,785.94
2016,4,5,13,15,966.5,109.5,5.05,27.0,977.5,1082.92,792.24
2016,4,5,13,30,964.0,109.0,5.1,27.0,965.0,1087.45,796.07
2016,4,5,13,45,958.5,108.5,5.15,27.0,944.0,1084.91,795.44
2016,4,5,14,0,953.0,108.0,5.2,27.0,923.0,1078.34,792.34
2016,4,5,14,15,946.0,106.5,5.15,27.0,893.5,1065.21,784.22
2016,4,5,14,30,939.0,105.0,5.1,27.0,864.0,1048.21,773.72
2016,4,5,14,45,929.0,103.5,5.1,27.0,826.5,1024.55,759.31
2016,4,5,15,0,919.0,102.0,5.1,27.0,789.0,997.4,742.64
2016,4,5,15,15,906.0,100.0,5.0,26.5,745.5,963.61,722.21
2016,4,5,15,30,893.0,98.0,4.9,26.0,702.0,926.87,699.71
2016,4,5,15,45,875.5,95.5,4.8,26.0,652.0,882.95,670.7
2016,4,5,16,0,858.0,93.0,4.7,26.0,602.0,843.58,644.75
2016,4,5,16,15,835.0,89.5,4.5,25.5,547.5,789.75,608.96
2016,4,5,16,30,812.0,86.0,4.3,25.0,493.0,734.8,572.23
2016,4,5,16,45,779.0,81.5,4.15,24.5,435.5,670.72,528.2
2016,4,5,17,0,746.0,77.0,4.0,24.0,378.0,607.16,482.69
2016,4,5,17,15,700.0,71.5,3.55,23.0,319.5,538.11,430.31
2016,4,5,17,30,654.0,66.0,3.1,22.0,261.0,469.24,376.12
2016,4,5,17,45,580.5,58.0,2.7,21.0,203.5,386.44,308.88
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,310.48,244.61
2016,4,5,18,15,385.0,38.0,2.3,19.5,96.0,217.96,165.67
2016,4,5,18,30,263.0,26.0,2.3,19.0,46.0,138.35,88.17
2016,4,5,18,45,131.5,13.0,2.35,18.5,23.0,49.88,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,6.67,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,12.56,0.0
2016,4,6,6,45,128.5,37.5,3.0,14.5,55.5,30.56,19.93
2016,4,6,7,0,226.0,61.0,3.2,15.0,95.0,48.52,36.85
2016,4,6,7,15,307.0,78.0,3.45,15.5,146.0,58.36,46.06
2016,4,6,7,30,388.0,95.0,3.7,16.0,197.0,69.37,55.95
2016,4,6,7,45,493.0,96.0,4.0,17.0,257.5,81.52,54.87
2016,4,6,8,0,598.0,97.0,4.3,18.0,318.0,126.28,76.08
2016,4,6,8,15,640.0,104.0,4.65,18.5,375.0,179.2,115.07
2016,4,6,8,30,682.0,111.0,5.0,19.0,432.0,237.21,163.23
2016,4,6,8,45,733.5,108.5,5.4,19.5,491.0,294.52,212.75
2016,4,6,9,0,785.0,106.0,5.8,20.0,550.0,360.4,269.73
2016,4,6,9,15,532.5,199.5,5.95,20.5,513.0,387.0,298.31
2016,4,6,9,30,280.0,293.0,6.1,21.0,476.0,387.24,301.45
2016,4,6,9,45,318.5,306.0,6.25,21.5,527.5,438.41,341.51
2016,4,6,10,0,357.0,319.0,6.4,22.0,579.0,493.31,383.88
2016,4,6,10,15,632.0,217.5,6.35,22.0,706.0,597.4,467.23
2016,4,6,10,30,907.0,116.0,6.3,22.0,833.0,722.13,565.45
2016,4,6,10,45,923.0,114.5,6.3,22.5,868.5,775.79,603.89
2016,4,6,11,0,939.0,113.0,6.3,23.0,904.0,828.11,639.6
2016,4,6,11,15,947.0,114.0,6.2,23.0,930.5,874.75,671.66
2016,4,6,11,30,955.0,115.0,6.1,23.0,957.0,918.9,701.64
2016,4,6,11,45,969.0,111.0,6.05,23.5,977.5,960.71,728.52
2016,4,6,12,0,983.0,107.0,6.0,24.0,998.0,999.84,753.26
2016,4,6,12,15,986.0,107.5,5.9,24.0,1005.5,1030.31,773.05
2016,4,6,12,30,989.0,108.0,5.8,24.0,1013.0,1057.17,790.35
2016,4,6,12,45,791.0,224.5,5.75,24.5,947.0,1016.19,760.44
2016,4,6,13,0,593.0,341.0,5.7,25.0,881.0,952.05,711.19
2016,4,6,13,15,797.0,219.5,5.6,25.0,935.5,1043.32,777.35
2016,4,6,13,30,1001.0,98.0,5.5,25.0,990.0,1113.37,823.42
2016,4,6,13,45,1001.5,94.5,5.45,25.0,970.0,1113.49,823.26
2016,4,6,14,0,1002.0,91.0,5.4,25.0,950.0,1109.33,820.88
2016,4,6,14,15,995.5,90.0,5.35,25.0,920.5,1096.67,813.03
2016,4,6,14,30,989.0,89.0,5.3,25.0,891.0,1079.95,802.67
2016,4,6,14,45,966.0,95.0,5.25,25.0,850.0,1051.14,784.34
2016,4,6,15,0,943.0,101.0,5.2,25.0,809.0,1019.23,764.02
2016,4,6,15,15,930.5,99.0,5.05,24.5,764.0,985.29,743.08
2016,4,6,15,30,918.0,97.0,4.9,24.0,719.0,948.31,719.98
2016,4,6,15,45,907.5,91.5,4.8,24.0,670.0,906.24,692.18
2016,4,6,16,0,897.0,86.0,4.7,24.0,621.0,861.42,662.33
2016,4,6,16,15,875.0,83.0,4.4,23.5,565.5,807.83,626.11
2016,4,6,16,30,853.0,80.0,4.1,23.0,510.0,758.79,593.26
2016,4,6,16,45,827.0,74.5,3.8,23.0,452.0,696.78,549.22
2016,4,6,17,0,801.0,69.0,3.5,23.0,394.0,634.57,504.06
2016,4,6,17,15,757.0,64.0,2.95,21.5,334.0,561.92,449.73
2016,4,6,17,30,713.0,59.0,2.4,20.0,274.0,491.67,394.91
2016,4,6,17,45,647.0,52.0,1.9,19.0,215.0,410.58,328.6
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,338.45,266.7
2016,4,6,18,15,459.5,35.0,1.35,17.0,104.0,244.29,186.63
2016,4,6,18,30,338.0,25.0,1.3,16.0,52.0,163.6,107.47
2016,4,6,18,45,169.0,12.5,1.3,15.5,26.0,60.07,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,10.01,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,18.88,0.0
2016,4,7,6,45,122.0,38.0,2.85,13.5,57.0,30.97,20.59
2016,4,7,7,0,244.0,55.0,3.2,15.0,93.0,41.84,31.09
2016,4,7,7,15,288.0,74.0,3.25,16.0,137.5,55.02,43.07
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,67.51,54.1
2016,4,7,7,45,362.5,109.5,3.4,18.0,227.5,89.31,62.81
2016,4,7,8,0,393.0,126.0,3.5,19.0,273.0,131.83,88.27
2016,4,7,8,15,504.5,121.5,3.65,20.0,341.5,174.19,116.01
2016,4,7,8,30,616.0,117.0,3.8,21.0,410.0,229.41,157.96
2016,4,7,8,45,658.0,121.5,4.0,22.0,467.0,286.04,205.58
2016,4,7,9,0,700.0,126.0,4.2,23.0,524.0,347.22,256.81
2016,4,7,9,15,803.5,111.5,4.2,23.5,607.5,423.33,318.42
2016,4,7,9,30,907.0,97.0,4.2,24.0,691.0,509.09,386.52
2016,4,7,9,45,923.0,97.5,4.2,25.0,737.5,570.19,434.25
2016,4,7,10,0,939.0,98.0,4.2,26.0,784.0,631.04,480.0
2016,4,7,10,15,948.0,100.0,4.15,26.0,823.5,688.37,523.36
2016,4,7,10,30,957.0,102.0,4.1,26.0,863.0,744.18,564.38
2016,4,7,10,45,960.5,105.0,4.1,26.5,893.5,795.2,598.53
2016,4,7,11,0,964.0,108.0,4.1,27.0,924.0,843.72,629.67
2016,4,7,11,15,968.5,109.0,4.1,27.0,947.0,888.44,659.09
2016,4,7,11,30,973.0,110.0,4.1,27.0,970.0,930.31,686.38
2016,4,7,11,45,957.5,121.5,4.1,27.5,979.0,961.87,705.25
2016,4,7,12,0,942.0,133.0,4.1,28.0,988.0,989.11,721.22
2016,4,7,12,15,942.5,133.5,4.0,28.0,993.5,1016.33,737.99
2016,4,7,12,30,943.0,134.0,3.9,28.0,999.0,1040.01,752.4
2016,4,7,12,45,794.0,223.5,3.85,28.5,950.5,1018.5,736.5
2016,4,7,13,0,645.0,313.0,3.8,29.0,902.0,975.37,704.8
2016,4,7,13,15,789.5,222.5,3.65,29.0,934.0,1039.25,748.01
2016,4,7,13,30,934.0,132.0,3.5,29.0,966.0,1082.21,774.21
2016,4,7,13,45,775.0,215.5,3.4,29.0,897.0,1029.48,740.03
2016,4,7,14,0,616.0,299.0,3.3,29.0,828.0,954.82,689.94
2016,4,7,14,15,513.0,323.0,3.15,29.0,754.5,875.98,636.12
2016,4,7,14,30,410.0,347.0,3.0,29.0,681.0,784.71,573.38
2016,4,7,14,45,304.5,357.0,2.9,29.0,599.0,689.6,507.06
2016,4,7,15,0,199.0,367.0,2.8,29.0,517.0,583.36,431.64
2016,4,7,15,15,388.0,291.0,2.65,28.5,562.5,686.18,511.09
2016,4,7,15,30,577.0,215.0,2.5,28.0,608.0,777.84,579.7
2016,4,7,15,45,628.0,179.5,2.4,28.0,579.0,772.02,577.15
2016,4,7,16,0,679.0,144.0,2.3,28.0,550.0,755.07,566.69
2016,4,7,16,15,580.0,156.5,2.1,27.5,481.5,664.02,503.96
2016,4,7,16,30,481.0,169.0,1.9,27.0,413.0,574.43,440.14
2016,4,7,16,45,590.0,130.5,1.75,26.5,394.5,593.26,457.24
2016,4,7,17,0,699.0,92.0,1.6,26.0,376.0,595.68,460.93
2016,4,7,17,15,650.0,84.5,1.45,24.5,317.5,521.93,407.92
2016,4,7,17,30,601.0,77.0,1.3,23.0,259.0,451.33,355.39
2016,4,7,17,45,526.5,67.5,1.2,22.0,202.0,368.92,290.75
2016,4,7,18,0,452.0,58.0,1.1,21.0,145.0,293.43,228.83
2016,4,7,18,15,336.5,43.5,1.15,20.0,96.0,203.84,154.33
2016,4,7,18,30,221.0,29.0,1.2,19.0,47.0,127.14,83.67
2016,4,7,18,45,110.5,14.5,1.25,18.5,23.5,45.28,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,40.0,9.0,3.2,12.5,11.0,8.58,0.0
2016,4,8,6,30,80.0,18.0,3.4,13.0,22.0,14.11,0.0
2016,4,8,6,45,186.0,38.5,3.6,13.5,64.0,29.88,19.83
2016,4,8,7,0,292.0,59.0,3.8,14.0,106.0,44.98,34.02
2016,4,8,7,15,371.5,73.5,4.05,14.5,158.5,54.66,43.03
2016,4,8,7,30,451.0,88.0,4.3,15.0,211.0,63.86,51.32
2016,4,8,7,45,296.5,122.0,4.55,16.0,210.0,102.19,74.96
2016,4,8,8,0,142.0,156.0,4.8,17.0,209.0,140.12,106.02
2016,4,8,8,15,399.0,139.5,5.1,17.5,323.0,173.04,120.98
2016,4,8,8,30,656.0,123.0,5.4,18.0,437.0,244.73,171.32
2016,4,8,8,45,575.0,158.5,5.7,19.0,457.5,295.22,218.52
2016,4,8,9,0,494.0,194.0,6.0,20.0,478.0,335.61,255.79
2016,4,8,9,15,452.0,229.0,5.95,20.5,506.5,381.57,294.92
2016,4,8,9,30,410.0,264.0,5.9,21.0,535.0,422.44,328.34
2016,4,8,9,45,392.0,290.5,5.85,21.5,563.5,464.1,360.96
2016,4,8,10,0,374.0,317.0,5.8,22.0,592.0,502.29,389.86
2016,4,8,10,15,453.0,305.0,5.7,22.0,655.0,565.1,438.59
2016,4,8,10,30,532.0,293.0,5.6,22.0,718.0,634.57,491.65
2016,4,8,10,45,501.5,317.5,5.5,22.5,730.0,664.16,511.64
2016,4,8,11,0,471.0,342.0,5.4,23.0,742.0,689.97,528.38
2016,4,8,11,15,477.0,354.0,5.3,23.5,768.0,730.02,555.72
2016,4,8,11,30,483.0,366.0,5.2,24.0,794.0,769.18,581.82
2016,4,8,11,45,475.5,376.0,5.1,24.5,803.0,793.58,596.89
2016,4,8,12,0,468.0,386.0,5.0,25.0,812.0,815.91,610.33
2016,4,8,12,15,443.5,394.0,4.8,25.0,800.5,818.37,610.25
2016,4,8,12,30,419.0,402.0,4.6,25.0,789.0,817.89,608.19
2016,4,8,12,45,260.5,431.0,4.45,25.0,671.5,698.37,520.3
2016,4,8,13,0,102.0,460.0,4.3,25.0,554.0,558.89,416.84
2016,4,8,13,15,76.5,434.0,4.2,25.0,504.5,510.29,381.88
2016,4,8,13,30,51.0,408.0,4.1,25.0,455.0,460.46,345.29
2016,4,8,13,45,53.5,401.5,4.0,25.0,449.0,458.54,344.37
2016,4,8,14,0,56.0,395.0,3.9,25.0,443.0,456.32,343.11
2016,4,8,14,15,37.0,339.5,3.9,25.0,371.0,379.89,286.97
2016,4,8,14,30,18.0,284.0,3.9,25.0,299.0,291.74,221.18
2016,4,8,14,45,208.0,303.0,3.9,25.0,460.5,536.19,409.78
2016,4,8,15,0,398.0,322.0,3.9,25.0,622.0,736.57,557.2
2016,4,8,15,15,403.5,301.0,3.9,25.0,590.5,711.48,539.88
2016,4,8,15,30,409.0,280.0,3.9,25.0,559.0,684.25,522.29
2016,4,8,15,45,573.0,206.5,3.95,25.0,567.0,748.21,573.91
2016,4,8,16,0,737.0,133.0,4.0,25.0,575.0,791.1,607.5
2016,4,8,16,15,710.5,127.5,3.9,24.5,522.5,736.51,570.91
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,681.44,533.88
2016,4,8,16,45,647.0,115.0,3.75,23.5,414.0,617.0,488.01
2016,4,8,17,0,610.0,108.0,3.7,23.0,358.0,553.76,441.51
2016,4,8,17,15,560.0,99.0,3.3,22.0,302.0,481.85,386.78
2016,4,8,17,30,510.0,90.0,2.9,21.0,246.0,413.29,332.79
2016,4,8,17,45,428.5,79.0,2.5,20.0,191.0,328.06,263.61
2016,4,8,18,0,347.0,68.0,2.1,19.0,136.0,254.62,201.86
2016,4,8,18,15,246.5,50.0,2.05,18.5,90.0,173.99,133.24
2016,4,8,18,30,146.0,32.0,2.0,18.0,44.0,105.29,70.49
2016,4,8,18,45,73.0,16.0,2.0,17.5,22.0,36.03,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,12.5,2.0,1.91,0.0
2016,4,9,6,30,0.0,4.0,2.3,13.0,4.0,3.7,0.0
2016,4,9,6,45,0.0,11.5,2.55,14.0,11.5,10.65,3.48
2016,4,9,7,0,0.0,19.0,2.8,15.0,19.0,17.61,9.89
2016,4,9,7,15,0.0,28.5,2.85,15.5,28.5,26.44,17.91
2016,4,9,7,30,0.0,38.0,2.9,16.0,38.0,35.28,25.82
2016,4,9,7,45,0.0,21.5,2.95,16.5,21.5,19.94,11.35
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.63,0.0
2016,4,9,8,15,233.5,83.0,3.2,17.5,195.5,102.57,70.09
2016,4,9,8,30,467.0,161.0,3.4,18.0,386.0,235.15,170.13
2016,4,9,8,45,402.5,199.5,3.6,18.5,409.5,281.07,211.39
2016,4,9,9,0,338.0,238.0,3.8,19.0,433.0,321.38,246.76
2016,4,9,9,15,169.0,195.5,3.9,19.5,293.0,243.49,189.25
2016,4,9,9,30,0.0,153.0,4.0,20.0,153.0,141.45,109.05
2016,4,9,9,45,17.0,226.5,4.15,20.5,239.5,217.03,168.55
2016,4,9,10,0,34.0,300.0,4.3,21.0,326.0,293.37,227.2
2016,4,9,10,15,21.5,260.5,4.35,21.0,277.0,254.22,196.4
2016,4,9,10,30,9.0,221.0,4.4,21.0,228.0,211.39,162.73
2016,4,9,10,45,14.0,262.0,4.5,21.5,274.0,253.89,195.3
2016,4,9,11,0,19.0,303.0,4.6,22.0,320.0,297.2,227.91
2016,4,9,11,15,9.5,177.5,4.6,22.5,186.0,173.66,132.04
2016,4,9,11,30,0.0,52.0,4.6,23.0,52.0,48.58,33.18
2016,4,9,11,45,0.0,56.5,4.7,23.5,56.5,52.81,36.48
2016,4,9,12,0,0.0,61.0,4.8,24.0,61.0,57.03,39.73
2016,4,9,12,15,11.0,202.0,4.85,24.0,212.5,200.45,152.09
2016,4,9,12,30,22.0,343.0,4.9,24.0,364.0,347.18,263.43
2016,4,9,12,45,90.0,408.5,4.95,24.5,492.0,490.14,370.62
2016,4,9,13,0,158.0,474.0,5.0,25.0,620.0,639.03,478.45
2016,4,9,13,15,497.5,322.0,5.0,25.0,771.0,847.64,636.22
2016,4,9,13,30,837.0,170.0,5.0,25.0,922.0,1034.19,767.47
2016,4,9,13,45,829.5,169.5,5.05,25.0,901.0,1029.84,764.32
2016,4,9,14,0,822.0,169.0,5.1,25.0,880.0,1021.88,760.16
2016,4,9,14,15,592.5,270.0,5.1,25.0,773.5,901.79,677.33
2016,4,9,14,30,363.0,371.0,5.1,25.0,667.0,763.95,575.61
2016,4,9,14,45,570.5,266.0,5.15,25.0,708.5,862.0,653.02
2016,4,9,15,0,778.0,161.0,5.2,25.0,750.0,935.99,707.86
2016,4,9,15,15,762.0,157.5,5.2,24.5,707.5,906.25,689.66
2016,4,9,15,30,746.0,154.0,5.2,24.0,665.0,868.63,666.39
2016,4,9,15,45,726.0,149.0,5.2,24.0,617.0,823.72,636.4
2016,4,9,16,0,706.0,144.0,5.2,24.0,569.0,777.26,605.01
2016,4,9,16,15,678.5,138.0,5.05,23.5,516.5,722.39,567.55
2016,4,9,16,30,651.0,132.0,4.9,23.0,464.0,667.19,528.75
2016,4,9,16,45,618.0,123.5,4.8,23.0,409.5,605.3,482.67
2016,4,9,17,0,585.0,115.0,4.7,23.0,355.0,544.32,436.23
2016,4,9,17,15,534.0,105.5,4.4,22.5,299.5,472.35,380.23
2016,4,9,17,30,483.0,96.0,4.1,22.0,244.0,401.27,323.53
2016,4,9,17,45,414.0,82.5,3.8,21.5,190.5,324.46,260.48
2016,4,9,18,0,345.0,69.0,3.5,21.0,137.0,254.59,201.28
2016,4,9,18,15,241.5,51.5,3.55,20.5,91.5,173.52,132.43
2016,4,9,18,30,138.0,34.0,3.6,20.0,46.0,97.91,65.53
2016,4,9,18,45,69.0,17.0,3.65,20.0,23.0,35.83,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,15.5,13.5,10.96,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,19.1,4.77
2016,4,10,6,45,174.0,43.5,4.05,16.5,69.5,33.72,23.07
2016,4,10,7,0,282.0,64.0,4.2,17.0,112.0,48.68,36.91
2016,4,10,7,15,362.5,78.5,4.5,17.5,164.5,58.21,45.67
2016,4,10,7,30,443.0,93.0,4.8,18.0,217.0,67.27,53.7
2016,4,10,7,45,221.5,70.5,5.15,18.5,132.5,58.04,38.26
2016,4,10,8,0,0.0,48.0,5.5,19.0,48.0,44.6,31.81
2016,4,10,8,15,0.0,59.5,5.65,19.5,59.5,55.33,40.55
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,66.08,49.17
2016,4,10,8,45,0.0,94.5,5.95,21.0,94.5,87.87,66.58
2016,4,10,9,0,0.0,118.0,6.1,22.0,118.0,109.25,83.34
2016,4,10,9,15,0.0,115.5,6.1,22.5,115.5,107.23,81.25
2016,4,10,9,30,0.0,113.0,6.1,23.0,113.0,105.1,79.14
2016,4,10,9,45,2.5,150.5,6.15,23.5,152.5,140.83,107.14
2016,4,10,10,0,5.0,188.0,6.2,24.0,192.0,176.95,135.06
2016,4,10,10,15,8.0,209.5,6.2,24.5,216.0,199.23,151.89
2016,4,10,10,30,11.0,231.0,6.2,25.0,240.0,221.95,168.94
2016,4,10,10,45,12.0,238.5,6.2,25.5,249.0,230.7,175.09
2016,4,10,11,0,13.0,246.0,6.2,26.0,258.0,239.54,181.32
2016,4,10,11,15,21.0,296.0,6.2,26.0,315.5,293.92,222.64
2016,4,10,11,30,29.0,346.0,6.2,26.0,373.0,353.88,267.63
2016,4,10,11,45,27.5,351.5,6.2,26.0,377.0,360.94,272.59
2016,4,10,12,0,26.0,357.0,6.2,26.0,381.0,367.86,277.56
2016,4,10,12,15,18.0,285.0,6.1,25.5,302.0,286.23,216.53
2016,4,10,12,30,10.0,213.0,6.0,25.0,223.0,210.52,159.09
2016,4,10,12,45,29.5,315.5,5.95,25.0,343.0,337.41,256.21
2016,4,10,13,0,49.0,418.0,5.9,25.0,463.0,462.88,349.68
2016,4,10,13,15,41.0,396.5,5.7,24.5,434.0,435.57,329.58
2016,4,10,13,30,33.0,375.0,5.5,24.0,405.0,407.58,309.25
2016,4,10,13,45,39.5,379.5,5.3,24.0,414.5,420.86,319.47
2016,4,10,14,0,46.0,384.0,5.1,24.0,424.0,434.11,329.57
2016,4,10,14,15,394.0,287.0,5.25,24.0,611.0,718.72,550.4
2016,4,10,14,30,742.0,190.0,5.4,24.0,798.0,960.98,727.52
2016,4,10,14,45,479.0,279.5,5.6,24.5,665.5,787.31,600.69
2016,4,10,15,0,216.0,369.0,5.8,25.0,533.0,600.78,459.12
2016,4,10,15,15,137.5,335.5,5.85,25.0,438.0,488.1,375.39
2016,4,10,15,30,59.0,302.0,5.9,25.0,343.0,365.36,281.64
2016,4,10,15,45,49.5,274.0,5.95,25.0,306.5,326.48,252.7
2016,4,10,16,0,40.0,246.0,6.0,25.0,270.0,287.88,223.48
2016,4,10,16,15,25.0,210.5,5.9,24.5,225.5,226.32,176.09
2016,4,10,16,30,10.0,175.0,5.8,24.0,181.0,177.99,138.32
2016,4,10,16,45,12.0,161.0,5.7,24.0,167.0,165.9,129.26
2016,4,10,17,0,14.0,147.0,5.6,24.0,153.0,153.73,119.97
2016,4,10,17,15,202.5,129.0,5.3,23.5,192.5,278.55,224.42
2016,4,10,17,30,391.0,111.0,5.0,23.0,232.0,365.91,295.19
2016,4,10,17,45,312.0,96.0,4.7,23.0,179.5,287.28,229.71
2016,4,10,18,0,233.0,81.0,4.4,23.0,127.0,210.02,164.86
2016,4,10,18,15,153.5,57.5,4.35,22.5,83.5,138.51,104.65
2016,4,10,18,30,74.0,34.0,4.3,22.0,40.0,69.4,45.42
2016,4,10,18,45,37.0,17.0,4.25,21.5,20.0,26.72,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,8.33,1.4
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,13.89,6.41
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,20.39,12.2
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,26.9,17.92
2016,4,11,7,45,169.0,85.5,4.8,21.5,151.0,73.44,51.51
2016,4,11,8,0,338.0,142.0,5.1,22.0,273.0,146.84,101.21
2016,4,11,8,15,451.5,146.0,5.1,22.5,350.0,189.54,129.7
2016,4,11,8,30,565.0,150.0,5.1,23.0,427.0,250.48,176.05
2016,4,11,8,45,353.0,208.0,5.1,24.0,388.0,278.08,206.78
2016,4,11,9,0,141.0,266.0,5.1,25.0,349.0,279.13,212.77
2016,4,11,9,15,139.0,291.0,4.95,25.5,378.5,311.41,237.53
2016,4,11,9,30,137.0,316.0,4.8,26.0,408.0,343.6,261.59
2016,4,11,9,45,462.5,231.5,4.7,26.5,570.5,450.77,343.51
2016,4,11,10,0,788.0,147.0,4.6,27.0,733.0,593.63,451.51
2016,4,11,10,15,546.0,264.0,4.35,27.5,680.0,588.79,444.13
2016,4,11,10,30,304.0,381.0,4.1,28.0,627.0,559.66,417.99
2016,4,11,10,45,581.0,261.5,3.9,28.5,752.5,672.36,502.81
2016,4,11,11,0,858.0,142.0,3.7,29.0,878.0,798.6,592.64
2016,4,11,11,15,864.5,143.0,3.45,29.0,901.5,840.6,618.45
2016,4,11,11,30,871.0,144.0,3.2,29.0,925.0,880.26,642.68
2016,4,11,11,45,883.0,140.0,3.0,29.5,942.0,917.52,663.83
2016,4,11,12,0,895.0,136.0,2.8,30.0,959.0,952.3,682.87
2016,4,11,12,15,897.0,136.5,2.65,30.0,965.5,979.37,698.4
2016,4,11,12,30,899.0,137.0,2.5,30.0,972.0,1003.16,711.72
2016,4,11,12,45,905.0,133.0,2.45,30.5,971.0,1023.0,722.01
2016,4,11,13,0,911.0,129.0,2.4,31.0,970.0,1039.33,730.15
2016,4,11,13,15,909.5,128.5,2.35,31.0,958.5,1048.08,735.16
2016,4,11,13,30,908.0,128.0,2.3,31.0,947.0,1053.05,738.01
2016,4,11,13,45,909.0,124.0,2.3,31.0,928.5,1053.08,738.56
2016,4,11,14,0,910.0,120.0,2.3,31.0,910.0,1049.2,736.9
2016,4,11,14,15,904.0,118.5,2.25,31.0,882.0,1037.09,729.77
2016,4,11,14,30,898.0,117.0,2.2,31.0,854.0,1021.3,720.55
2016,4,11,14,45,889.0,115.0,2.2,31.0,818.0,998.45,707.63
2016,4,11,15,0,880.0,113.0,2.2,31.0,782.0,972.26,692.69
2016,4,11,15,15,867.5,110.5,2.15,30.5,739.5,939.08,674.18
2016,4,11,15,30,855.0,108.0,2.1,30.0,697.0,910.53,658.59
2016,4,11,15,45,845.0,102.5,2.05,30.0,650.0,870.39,634.02
2016,4,11,16,0,835.0,97.0,2.0,30.0,603.0,827.71,607.66
2016,4,11,16,15,812.5,93.5,1.85,29.5,549.5,775.01,574.62
2016,4,11,16,30,790.0,90.0,1.7,29.0,496.0,721.25,540.36
2016,4,11,16,45,762.5,84.5,1.55,29.0,440.0,660.87,499.8
2016,4,11,17,0,735.0,79.0,1.4,29.0,384.0,600.6,457.66
2016,4,11,17,15,690.5,73.0,1.2,28.0,326.0,532.29,408.79
2016,4,11,17,30,646.0,67.0,1.0,27.0,268.0,464.2,358.17
2016,4,11,17,45,577.5,59.5,0.8,26.5,211.5,385.09,296.5
2016,4,11,18,0,509.0,52.0,0.6,26.0,155.0,312.29,237.39
2016,4,11,18,15,394.5,40.5,0.5,25.5,105.0,223.3,164.91
2016,4,11,18,30,280.0,29.0,0.4,25.0,55.0,147.6,98.79
2016,4,11,18,45,140.0,14.5,0.35,25.0,27.5,53.59,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,65.5,12.5,3.7,13.0,17.0,11.91,0.0
2016,4,12,6,30,131.0,25.0,3.7,13.0,34.0,19.61,7.8
2016,4,12,6,45,236.5,42.5,3.75,13.5,77.5,32.77,22.78
2016,4,12,7,0,342.0,60.0,3.8,14.0,121.0,45.34,34.54
2016,4,12,7,15,418.0,72.5,3.7,14.0,174.0,53.43,42.13
2016,4,12,7,30,494.0,85.0,3.6,14.0,227.0,61.7,49.62
2016,4,12,7,45,247.0,60.0,3.5,14.5,131.0,52.55,33.06
2016,4,12,8,0,0.0,35.0,3.4,15.0,35.0,32.5,22.08
2016,4,12,8,15,0.0,70.5,3.45,15.5,70.5,65.6,49.87
2016,4,12,8,30,0.0,106.0,3.5,16.0,106.0,97.88,76.41
2016,4,12,8,45,18.5,170.5,3.6,17.0,181.5,160.16,126.22
2016,4,12,9,0,37.0,235.0,3.7,18.0,257.0,220.59,173.49
2016,4,12,9,15,24.0,226.0,3.7,18.0,241.0,215.32,169.07
2016,4,12,9,30,11.0,217.0,3.7,18.0,225.0,203.93,159.74
2016,4,12,9,45,5.5,176.5,3.7,18.5,180.5,166.05,129.03
2016,4,12,10,0,0.0,136.0,3.7,19.0,136.0,126.48,96.95
2016,4,12,10,15,0.0,117.0,3.65,19.5,117.0,109.07,82.69
2016,4,12,10,30,0.0,98.0,3.6,20.0,98.0,91.49,68.34
2016,4,12,10,45,3.5,145.0,3.55,20.5,148.5,137.81,105.0
2016,4,12,11,0,7.0,192.0,3.5,21.0,199.0,184.63,141.37
2016,4,12,11,15,24.5,292.5,3.5,21.0,314.5,296.32,227.59
2016,4,12,11,30,42.0,393.0,3.5,21.0,430.0,409.61,312.48
2016,4,12,11,45,28.0,331.5,3.5,21.5,356.5,341.88,260.6
2016,4,12,12,0,14.0,270.0,3.5,22.0,283.0,267.15,203.48
2016,4,12,12,15,12.5,246.0,3.5,22.0,257.5,243.75,185.77
2016,4,12,12,30,11.0,222.0,3.5,22.0,232.0,220.06,167.64
2016,4,12,12,45,14.0,262.5,3.55,22.5,275.5,262.46,199.83
2016,4,12,13,0,17.0,303.0,3.6,23.0,319.0,305.44,231.92
2016,4,12,13,15,8.5,199.5,3.65,23.0,207.5,197.21,149.45
2016,4,12,13,30,0.0,96.0,3.7,23.0,96.0,89.96,65.86
2016,4,12,13,45,31.5,251.5,3.75,23.0,279.0,280.24,214.66
2016,4,12,14,0,63.0,407.0,3.8,23.0,462.0,475.19,360.23
2016,4,12,14,15,59.0,389.0,3.85,23.0,439.0,453.85,344.26
2016,4,12,14,30,55.0,371.0,3.9,23.0,416.0,432.14,328.83
2016,4,12,14,45,43.5,339.0,4.0,23.0,374.0,387.65,296.18
2016,4,12,15,0,32.0,307.0,4.1,23.0,332.0,343.14,263.16
2016,4,12,15,15,30.0,288.0,4.1,23.0,310.5,321.76,247.61
2016,4,12,15,30,28.0,269.0,4.1,23.0,289.0,300.27,231.82
2016,4,12,15,45,14.0,173.0,4.1,23.0,183.0,177.45,136.77
2016,4,12,16,0,0.0,77.0,4.1,23.0,77.0,71.74,52.56
2016,4,12,16,15,0.0,97.5,4.05,22.5,97.5,91.13,68.62
2016,4,12,16,30,0.0,118.0,4.0,22.0,118.0,111.61,85.59
2016,4,12,16,45,0.0,66.0,3.95,22.0,66.0,61.41,44.98
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,12.98,5.14
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,11.12,3.64
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,9.26,2.12
2016,4,12,17,45,130.0,45.0,3.45,20.5,72.0,121.21,96.55
2016,4,12,18,0,260.0,80.0,3.3,20.0,134.0,220.31,175.23
2016,4,12,18,15,178.5,58.0,3.5,19.5,89.5,148.37,113.74
2016,4,12,18,30,97.0,36.0,3.7,19.0,45.0,85.3,58.63
2016,4,12,18,45,48.5,18.0,3.95,18.5,22.5,38.15,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
