Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,13.23,0.07
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,26.82,17.24
2016,4,23,6,45,419.5,45.0,1.2,16.0,119.5,34.15,24.36
2016,4,23,7,0,525.0,56.0,1.3,17.0,171.0,41.09,30.72
2016,4,23,7,15,589.5,63.5,1.2,17.5,227.5,44.64,33.93
2016,4,23,7,30,654.0,71.0,1.1,18.0,284.0,48.0,36.81
2016,4,23,7,45,697.5,76.5,1.0,18.5,342.5,97.07,52.0
2016,4,23,8,0,741.0,82.0,0.9,19.0,401.0,157.32,91.95
2016,4,23,8,15,770.5,86.5,1.0,20.0,457.5,214.82,137.41
2016,4,23,8,30,800.0,91.0,1.1,21.0,514.0,275.55,188.32
2016,4,23,8,45,820.0,95.0,1.25,22.0,567.5,335.83,239.61
2016,4,23,9,0,840.0,99.0,1.4,23.0,621.0,397.61,291.06
2016,4,23,9,15,856.0,102.0,1.45,23.0,670.0,458.01,340.93
2016,4,23,9,30,872.0,105.0,1.5,23.0,719.0,521.61,391.53
2016,4,23,9,45,882.0,108.5,1.55,23.5,762.0,579.19,435.42
2016,4,23,10,0,892.0,112.0,1.6,24.0,805.0,635.96,477.2
2016,4,23,10,15,900.5,113.5,1.6,24.0,841.5,688.89,515.61
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,740.32,551.91
2016,4,23,10,45,913.5,118.0,1.65,24.5,906.5,788.45,582.78
2016,4,23,11,0,918.0,121.0,1.7,25.0,935.0,834.29,611.38
2016,4,23,11,15,922.0,122.0,1.7,25.0,956.5,875.4,637.24
2016,4,23,11,30,926.0,123.0,1.7,25.0,978.0,913.8,661.16
2016,4,23,11,45,928.5,123.5,1.7,25.0,991.0,947.52,681.93
2016,4,23,12,0,931.0,124.0,1.7,25.0,1004.0,978.13,700.68
2016,4,23,12,15,931.5,124.0,1.7,25.0,1008.0,1003.14,715.88
2016,4,23,12,30,932.0,124.0,1.7,25.0,1012.0,1024.71,729.0
2016,4,23,12,45,929.5,125.0,1.75,25.5,1007.0,1040.78,738.07
2016,4,23,13,0,927.0,126.0,1.8,26.0,1002.0,1053.16,744.99
2016,4,23,13,15,924.0,125.5,1.85,26.0,989.5,1059.79,749.97
2016,4,23,13,30,921.0,125.0,1.9,26.0,977.0,1062.6,752.79
2016,4,23,13,45,915.0,124.5,1.95,26.0,955.0,1058.57,751.53
2016,4,23,14,0,909.0,124.0,2.0,26.0,933.0,1050.74,748.11
2016,4,23,14,15,902.5,122.5,2.1,25.5,904.5,1037.66,743.61
2016,4,23,14,30,896.0,121.0,2.2,25.0,876.0,1020.95,736.85
2016,4,23,14,45,886.5,119.5,2.3,25.0,839.5,997.81,724.51
2016,4,23,15,0,877.0,118.0,2.4,25.0,803.0,971.42,710.03
2016,4,23,15,15,864.5,115.5,2.45,25.0,760.0,938.09,690.41
2016,4,23,15,30,852.0,113.0,2.5,25.0,717.0,909.31,673.72
2016,4,23,15,45,836.5,109.0,2.6,25.0,668.5,866.09,647.51
2016,4,23,16,0,821.0,105.0,2.7,25.0,620.0,820.78,619.52
2016,4,23,16,15,798.5,101.0,2.65,24.5,567.0,768.06,586.07
2016,4,23,16,30,776.0,97.0,2.6,24.0,514.0,714.37,551.3
2016,4,23,16,45,746.0,92.5,2.55,24.0,457.5,654.11,509.98
2016,4,23,17,0,716.0,88.0,2.5,24.0,401.0,596.9,468.55
2016,4,23,17,15,673.5,82.0,2.3,23.0,344.0,528.51,418.24
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,462.65,367.96
2016,4,23,17,45,566.5,68.0,1.9,21.5,230.5,386.09,306.72
2016,4,23,18,0,502.0,60.0,1.7,21.0,174.0,315.36,248.0
2016,4,23,18,15,405.0,48.5,1.65,20.0,124.0,234.05,180.05
2016,4,23,18,30,308.0,37.0,1.6,19.0,74.0,163.53,119.26
2016,4,23,18,45,154.0,18.5,1.6,18.5,37.0,76.28,33.86
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,6.0,19.0,1.9,15.5,19.5,17.42,3.43
2016,4,24,6,30,12.0,38.0,2.1,16.0,39.0,33.64,23.01
2016,4,24,6,45,34.0,62.0,2.35,16.5,69.0,53.16,40.87
2016,4,24,7,0,56.0,86.0,2.6,17.0,99.0,72.21,57.99
2016,4,24,7,15,82.5,108.5,2.8,17.5,133.5,86.08,70.23
2016,4,24,7,30,109.0,131.0,3.0,18.0,168.0,102.21,84.09
2016,4,24,7,45,83.5,153.0,3.2,18.5,184.0,132.49,101.89
2016,4,24,8,0,58.0,175.0,3.4,19.0,200.0,154.81,119.82
2016,4,24,8,15,29.0,158.0,3.5,19.0,170.5,143.54,111.55
2016,4,24,8,30,0.0,141.0,3.6,19.0,141.0,128.75,100.35
2016,4,24,8,45,0.5,152.5,3.75,19.5,153.0,139.72,108.66
2016,4,24,9,0,1.0,164.0,3.9,20.0,165.0,150.76,116.92
2016,4,24,9,15,5.0,187.0,3.95,20.5,190.5,173.59,134.45
2016,4,24,9,30,9.0,210.0,4.0,21.0,216.0,197.03,152.29
2016,4,24,9,45,11.0,222.0,4.1,21.5,230.5,210.14,161.92
2016,4,24,10,0,13.0,234.0,4.2,22.0,245.0,223.49,171.69
2016,4,24,10,15,17.5,271.5,4.2,22.0,286.5,261.82,201.0
2016,4,24,10,30,22.0,309.0,4.2,22.0,328.0,300.88,230.52
2016,4,24,10,45,86.5,380.5,4.25,22.5,457.5,416.57,318.14
2016,4,24,11,0,151.0,452.0,4.3,23.0,587.0,540.81,409.29
2016,4,24,11,15,236.0,450.0,4.3,23.0,666.0,619.1,467.25
2016,4,24,11,30,321.0,448.0,4.3,23.0,745.0,706.05,530.6
2016,4,24,11,45,266.5,468.0,4.3,23.0,717.0,692.3,518.8
2016,4,24,12,0,212.0,488.0,4.3,23.0,689.0,669.51,501.08
2016,4,24,12,15,208.5,491.0,4.2,23.0,689.5,679.01,507.51
2016,4,24,12,30,205.0,494.0,4.1,23.0,690.0,687.48,513.04
2016,4,24,12,45,203.5,492.0,4.1,23.5,686.0,691.83,515.15
2016,4,24,13,0,202.0,490.0,4.1,24.0,682.0,695.06,516.55
2016,4,24,13,15,264.5,468.5,4.05,24.0,716.0,751.39,557.85
2016,4,24,13,30,327.0,447.0,4.0,24.0,750.0,797.6,591.64
2016,4,24,13,45,218.0,446.5,3.95,24.0,647.0,679.7,506.92
2016,4,24,14,0,109.0,446.0,3.9,24.0,544.0,559.63,419.25
2016,4,24,14,15,209.5,423.0,3.85,24.0,603.0,649.78,487.95
2016,4,24,14,30,310.0,400.0,3.8,24.0,662.0,737.21,552.41
2016,4,24,14,45,537.0,279.5,3.75,24.0,710.0,838.66,630.52
2016,4,24,15,0,764.0,159.0,3.7,24.0,758.0,915.96,686.9
2016,4,24,15,15,750.0,155.5,3.7,24.0,716.5,887.42,668.25
2016,4,24,15,30,736.0,152.0,3.7,24.0,675.0,851.71,645.38
2016,4,24,15,45,719.5,146.5,3.7,24.0,629.0,809.49,617.84
2016,4,24,16,0,703.0,141.0,3.7,24.0,583.0,765.61,588.87
2016,4,24,16,15,678.5,135.5,3.65,23.5,532.5,713.93,554.81
2016,4,24,16,30,654.0,130.0,3.6,23.0,482.0,661.78,519.36
2016,4,24,16,45,623.0,122.5,3.55,23.0,429.0,602.62,476.19
2016,4,24,17,0,592.0,115.0,3.5,23.0,376.0,544.27,432.59
2016,4,24,17,15,548.0,106.5,3.3,22.5,322.0,477.92,382.04
2016,4,24,17,30,504.0,98.0,3.1,22.0,268.0,410.74,329.4
2016,4,24,17,45,444.5,86.0,2.9,22.0,215.5,339.74,271.43
2016,4,24,18,0,385.0,74.0,2.7,22.0,163.0,274.46,216.54
2016,4,24,18,15,296.5,58.5,2.6,21.5,115.5,199.61,153.56
2016,4,24,18,30,208.0,43.0,2.5,21.0,68.0,134.93,98.2
2016,4,24,18,45,104.0,21.5,2.45,20.5,34.0,64.11,29.96
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.0,21.0,2.55,19.5,33.5,16.43,3.91
2016,4,25,6,30,220.0,42.0,2.7,20.0,67.0,32.52,21.74
2016,4,25,6,45,313.5,56.5,2.85,20.5,115.0,42.76,31.3
2016,4,25,7,0,407.0,71.0,3.0,21.0,163.0,52.53,40.1
2016,4,25,7,15,470.5,81.5,3.2,21.5,216.5,59.22,45.97
2016,4,25,7,30,534.0,92.0,3.4,22.0,270.0,65.21,51.01
2016,4,25,7,45,343.5,138.0,3.6,22.5,260.5,129.52,89.01
2016,4,25,8,0,153.0,184.0,3.8,23.0,251.0,169.08,125.34
2016,4,25,8,15,419.5,153.0,3.9,23.5,370.0,200.69,139.5
2016,4,25,8,30,686.0,122.0,4.0,24.0,489.0,271.27,188.72
2016,4,25,8,45,366.0,191.5,4.15,24.5,389.5,273.26,202.53
2016,4,25,9,0,46.0,261.0,4.3,25.0,290.0,246.32,188.14
2016,4,25,9,15,407.0,201.0,4.35,25.0,487.5,348.99,265.01
2016,4,25,9,30,768.0,141.0,4.4,25.0,685.0,502.02,381.78
2016,4,25,9,45,781.0,144.5,4.45,25.5,727.0,556.29,423.81
2016,4,25,10,0,794.0,148.0,4.5,26.0,769.0,610.35,464.79
2016,4,25,10,15,563.0,270.5,4.5,26.0,721.0,611.99,463.55
2016,4,25,10,30,332.0,393.0,4.5,26.0,673.0,591.31,444.53
2016,4,25,10,45,340.5,405.0,4.5,26.5,701.0,628.12,470.16
2016,4,25,11,0,349.0,417.0,4.5,27.0,729.0,664.88,495.08
2016,4,25,11,15,592.0,289.0,4.5,27.0,832.0,766.14,572.38
2016,4,25,11,30,835.0,161.0,4.5,27.0,935.0,876.53,651.28
2016,4,25,11,45,858.0,148.0,4.55,27.5,953.0,908.09,670.47
2016,4,25,12,0,881.0,135.0,4.6,28.0,971.0,942.9,692.2
2016,4,25,12,15,881.5,135.0,4.55,28.0,975.0,966.62,707.33
2016,4,25,12,30,882.0,135.0,4.5,28.0,979.0,987.11,720.41
2016,4,25,12,45,877.0,137.5,4.5,28.5,973.5,1001.32,728.24
2016,4,25,13,0,872.0,140.0,4.5,29.0,968.0,1012.02,733.87
2016,4,25,13,15,869.0,139.5,4.45,29.0,955.0,1018.22,737.88
2016,4,25,13,30,866.0,139.0,4.4,29.0,942.0,1020.83,739.7
2016,4,25,13,45,857.5,140.0,4.35,29.0,920.5,1015.82,736.71
2016,4,25,14,0,849.0,141.0,4.3,29.0,899.0,1007.3,731.61
2016,4,25,14,15,841.0,139.0,4.25,29.0,870.5,992.77,722.72
2016,4,25,14,30,833.0,137.0,4.2,29.0,842.0,983.7,717.58
2016,4,25,14,45,818.5,137.5,4.2,29.0,805.5,958.8,702.33
2016,4,25,15,0,804.0,138.0,4.2,29.0,769.0,931.03,685.29
2016,4,25,15,15,790.0,135.0,4.1,28.5,727.0,897.24,665.03
2016,4,25,15,30,776.0,132.0,4.0,28.0,685.0,861.01,642.99
2016,4,25,15,45,752.5,130.5,3.95,28.0,637.0,815.91,613.64
2016,4,25,16,0,729.0,129.0,3.9,28.0,589.0,773.3,585.79
2016,4,25,16,15,704.5,124.0,3.75,28.0,538.0,721.27,550.59
2016,4,25,16,30,680.0,119.0,3.6,28.0,487.0,668.73,514.62
2016,4,25,16,45,647.5,113.0,3.5,28.0,433.0,609.15,472.02
2016,4,25,17,0,615.0,107.0,3.4,28.0,379.0,550.47,428.9
2016,4,25,17,15,570.5,99.5,3.2,27.5,324.5,483.96,379.26
2016,4,25,17,30,526.0,92.0,3.0,27.0,270.0,420.3,330.27
2016,4,25,17,45,463.0,81.5,2.8,26.5,216.5,343.68,269.72
2016,4,25,18,0,400.0,71.0,2.6,26.0,163.0,277.52,215.52
2016,4,25,18,15,310.0,56.5,2.65,25.5,116.0,202.34,153.3
2016,4,25,18,30,220.0,42.0,2.7,25.0,69.0,137.48,98.65
2016,4,25,18,45,110.0,21.0,2.8,24.5,34.5,65.26,31.78
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.5,22.0,4.05,20.0,33.5,17.18,5.24
2016,4,26,6,30,191.0,44.0,4.1,20.0,67.0,34.03,23.08
2016,4,26,6,45,267.0,62.5,4.15,20.5,113.5,47.33,35.25
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,59.99,46.57
2016,4,26,7,15,174.5,98.0,4.3,21.0,138.5,74.89,59.64
2016,4,26,7,30,6.0,115.0,4.4,21.0,117.0,100.86,81.98
2016,4,26,7,45,105.5,149.0,4.55,21.5,195.0,127.01,95.45
2016,4,26,8,0,205.0,183.0,4.7,22.0,273.0,175.59,128.95
2016,4,26,8,15,234.5,205.5,4.8,22.5,322.0,210.65,155.5
2016,4,26,8,30,264.0,228.0,4.9,23.0,371.0,254.42,189.93
2016,4,26,8,45,469.0,193.5,5.05,23.5,477.0,307.84,228.41
2016,4,26,9,0,674.0,159.0,5.2,24.0,583.0,386.91,289.51
2016,4,26,9,15,693.5,164.5,5.25,24.0,630.0,442.08,335.7
2016,4,26,9,30,713.0,170.0,5.3,24.0,677.0,498.47,381.85
2016,4,26,9,45,731.0,172.5,5.4,24.5,719.5,552.32,424.36
2016,4,26,10,0,749.0,175.0,5.5,25.0,762.0,606.6,466.09
2016,4,26,10,15,760.0,178.0,5.55,25.0,797.5,656.97,504.72
2016,4,26,10,30,771.0,181.0,5.6,25.0,833.0,706.87,542.24
2016,4,26,10,45,776.0,185.5,5.7,25.5,860.5,751.64,574.36
2016,4,26,11,0,781.0,190.0,5.8,26.0,888.0,794.65,604.62
2016,4,26,11,15,786.0,191.5,5.85,26.0,908.0,832.96,631.2
2016,4,26,11,30,791.0,193.0,5.9,26.0,928.0,869.11,656.13
2016,4,26,11,45,800.0,189.5,5.95,26.5,941.5,901.79,677.22
2016,4,26,12,0,809.0,186.0,6.0,27.0,955.0,932.12,696.6
2016,4,26,12,15,622.0,306.0,5.95,27.0,898.5,899.32,670.93
2016,4,26,12,30,435.0,426.0,5.9,27.0,842.0,853.64,632.98
2016,4,26,12,45,309.0,460.0,5.9,27.5,755.0,770.74,571.07
2016,4,26,13,0,183.0,494.0,5.9,28.0,668.0,679.6,502.64
2016,4,26,13,15,222.0,481.0,5.85,28.0,689.5,710.87,526.44
2016,4,26,13,30,261.0,468.0,5.8,28.0,711.0,751.98,556.42
2016,4,26,13,45,173.0,452.5,5.8,28.0,612.5,639.92,475.59
2016,4,26,14,0,85.0,437.0,5.8,28.0,514.0,525.42,391.67
2016,4,26,14,15,52.0,368.0,5.7,28.0,415.0,421.33,315.77
2016,4,26,14,30,19.0,299.0,5.6,28.0,316.0,306.28,230.02
2016,4,26,14,45,101.5,343.0,5.6,28.0,424.0,457.74,345.93
2016,4,26,15,0,184.0,387.0,5.6,28.0,532.0,583.99,440.22
2016,4,26,15,15,411.5,293.5,5.5,27.5,594.5,715.97,543.39
2016,4,26,15,30,639.0,200.0,5.4,27.0,657.0,815.52,621.76
2016,4,26,15,45,504.0,229.5,5.3,27.0,575.0,706.23,541.1
2016,4,26,16,0,369.0,259.0,5.2,27.0,493.0,597.31,460.05
2016,4,26,16,15,430.0,225.5,4.95,26.5,475.5,607.7,470.88
2016,4,26,16,30,491.0,192.0,4.7,26.0,458.0,600.47,468.26
2016,4,26,16,45,322.5,190.0,4.5,26.0,357.5,446.09,350.36
2016,4,26,17,0,154.0,188.0,4.3,26.0,257.0,308.22,242.19
2016,4,26,17,15,123.5,168.5,4.1,25.5,219.0,262.0,206.58
2016,4,26,17,30,93.0,149.0,3.9,25.0,181.0,210.87,166.2
2016,4,26,17,45,130.0,127.0,3.7,24.5,162.5,210.18,165.93
2016,4,26,18,0,167.0,105.0,3.5,24.0,144.0,197.51,154.78
2016,4,26,18,15,114.5,76.0,3.5,23.5,99.5,135.09,102.99
2016,4,26,18,30,62.0,47.0,3.5,23.0,55.0,77.49,55.13
2016,4,26,18,45,31.0,23.5,3.55,23.0,27.5,36.73,17.12
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,17.56,6.44
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,34.82,24.38
2016,4,27,6,45,381.0,55.5,3.45,15.0,130.0,42.96,32.29
2016,4,27,7,0,508.0,66.0,3.5,15.0,184.0,49.06,38.07
2016,4,27,7,15,574.5,74.5,3.4,15.5,242.0,53.01,41.63
2016,4,27,7,30,641.0,83.0,3.3,16.0,300.0,60.49,48.11
2016,4,27,7,45,698.5,86.0,3.25,16.5,362.0,109.46,61.31
2016,4,27,8,0,756.0,89.0,3.2,17.0,424.0,170.12,102.72
2016,4,27,8,15,786.5,93.5,3.15,18.0,482.0,228.63,150.24
2016,4,27,8,30,817.0,98.0,3.1,19.0,540.0,290.48,203.18
2016,4,27,8,45,843.5,100.0,3.05,20.0,596.0,351.93,256.18
2016,4,27,9,0,870.0,102.0,3.0,21.0,652.0,415.6,309.82
2016,4,27,9,15,886.0,105.0,2.95,22.0,702.0,480.82,362.91
2016,4,27,9,30,902.0,108.0,2.9,23.0,752.0,542.54,411.35
2016,4,27,9,45,915.0,109.5,2.9,24.0,796.5,601.33,455.88
2016,4,27,10,0,928.0,111.0,2.9,25.0,841.0,659.51,498.19
2016,4,27,10,15,936.0,113.0,2.8,25.5,878.0,714.02,536.86
2016,4,27,10,30,944.0,115.0,2.7,26.0,915.0,766.9,573.02
2016,4,27,10,45,950.5,116.0,2.65,26.5,944.5,815.89,603.74
2016,4,27,11,0,957.0,117.0,2.6,27.0,974.0,862.64,632.34
2016,4,27,11,15,960.0,118.0,2.6,27.0,995.0,904.06,658.64
2016,4,27,11,30,963.0,119.0,2.6,27.0,1016.0,942.57,682.87
2016,4,27,11,45,967.5,117.5,2.6,27.5,1029.0,977.0,702.94
2016,4,27,12,0,972.0,116.0,2.6,28.0,1042.0,1008.28,720.85
2016,4,27,12,15,972.0,116.0,2.6,28.0,1045.5,1033.46,736.28
2016,4,27,12,30,972.0,116.0,2.6,28.0,1049.0,1055.05,749.54
2016,4,27,12,45,970.5,115.5,2.6,28.0,1043.5,1070.97,759.34
2016,4,27,13,0,969.0,115.0,2.6,28.0,1038.0,1083.06,766.91
2016,4,27,13,15,965.5,114.5,2.55,28.0,1024.0,1089.25,770.41
2016,4,27,13,30,962.0,114.0,2.5,28.0,1010.0,1091.47,771.62
2016,4,27,13,45,957.0,113.0,2.5,28.0,987.5,1087.68,769.86
2016,4,27,14,0,952.0,112.0,2.5,28.0,965.0,1079.95,765.84
2016,4,27,14,15,945.0,110.5,2.4,28.0,935.0,1065.81,756.87
2016,4,27,14,30,938.0,109.0,2.3,28.0,905.0,1047.9,745.72
2016,4,27,14,45,927.0,108.0,2.25,28.0,867.0,1023.03,730.89
2016,4,27,15,0,916.0,107.0,2.2,28.0,829.0,994.83,714.07
2016,4,27,15,15,904.0,104.5,2.0,27.5,785.0,960.93,693.38
2016,4,27,15,30,892.0,102.0,1.8,27.0,741.0,924.16,670.75
2016,4,27,15,45,873.5,100.0,1.65,27.0,690.5,879.66,642.24
2016,4,27,16,0,855.0,98.0,1.5,27.0,640.0,839.47,616.46
2016,4,27,16,15,834.0,94.5,1.35,27.0,586.5,787.34,582.51
2016,4,27,16,30,813.0,91.0,1.2,27.0,533.0,734.06,547.5
2016,4,27,16,45,781.0,87.5,1.1,27.0,475.5,672.07,506.5
2016,4,27,17,0,749.0,84.0,1.0,27.0,418.0,610.58,463.95
2016,4,27,17,15,708.0,78.5,0.85,26.5,359.5,544.48,416.46
2016,4,27,17,30,667.0,73.0,0.7,26.0,301.0,478.49,367.46
2016,4,27,17,45,602.0,66.5,0.55,26.0,243.5,401.71,307.99
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,330.7,251.01
2016,4,27,18,15,440.5,49.0,0.45,25.5,134.0,248.28,185.15
2016,4,27,18,30,344.0,38.0,0.5,25.0,82.0,176.51,125.77
2016,4,27,18,45,172.0,19.0,0.6,24.5,41.0,83.18,44.8
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,15,135.5,22.0,1.45,14.0,39.0,17.12,6.76
2016,4,28,6,30,271.0,44.0,1.7,15.0,78.0,33.95,23.73
2016,4,28,6,45,364.0,57.5,2.0,16.0,128.0,43.36,32.56
2016,4,28,7,0,457.0,71.0,2.3,17.0,178.0,53.24,41.46
2016,4,28,7,15,519.0,80.0,2.45,17.5,233.0,57.36,45.11
2016,4,28,7,30,581.0,89.0,2.6,18.0,288.0,65.84,52.4
2016,4,28,7,45,627.5,95.5,2.8,19.0,345.0,113.09,65.91
2016,4,28,8,0,674.0,102.0,3.0,20.0,402.0,166.18,101.79
2016,4,28,8,15,705.0,107.5,3.25,20.5,457.5,221.03,146.07
2016,4,28,8,30,736.0,113.0,3.5,21.0,513.0,279.31,195.75
2016,4,28,8,45,760.5,116.5,3.8,22.0,565.5,340.9,248.29
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,400.22,298.3
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,458.11,346.34
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,516.66,393.39
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,572.51,437.15
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,628.01,479.32
2016,4,28,10,15,854.0,134.5,4.3,25.0,834.5,680.31,518.72
2016,4,28,10,30,863.0,137.0,4.3,25.0,870.0,730.63,555.77
2016,4,28,10,45,868.0,140.0,4.35,25.5,898.0,776.76,587.3
2016,4,28,11,0,873.0,143.0,4.4,26.0,926.0,820.79,615.99
2016,4,28,11,15,877.0,144.0,4.4,26.0,946.5,859.9,642.05
2016,4,28,11,30,881.0,145.0,4.4,26.0,967.0,896.45,666.23
2016,4,28,11,45,881.0,147.0,4.45,26.5,978.5,927.67,685.59
2016,4,28,12,0,881.0,149.0,4.5,27.0,990.0,955.85,702.84
2016,4,28,12,15,881.0,149.5,4.45,27.0,993.0,979.51,717.96
2016,4,28,12,30,881.0,150.0,4.4,27.0,996.0,999.95,730.98
2016,4,28,12,45,871.0,155.0,4.4,27.5,988.5,1011.59,737.1
2016,4,28,13,0,861.0,160.0,4.4,28.0,981.0,1019.66,741.02
2016,4,28,13,15,856.0,159.0,4.35,28.0,966.5,1032.95,749.67
2016,4,28,13,30,851.0,158.0,4.3,28.0,952.0,1033.26,749.93
2016,4,28,13,45,832.5,164.0,4.25,28.0,926.5,1023.64,743.94
2016,4,28,14,0,814.0,170.0,4.2,28.0,901.0,1010.55,735.87
2016,4,28,14,15,804.0,168.0,4.15,28.0,871.0,994.35,725.89
2016,4,28,14,30,794.0,166.0,4.1,28.0,841.0,974.88,713.87
2016,4,28,14,45,758.5,176.5,4.05,28.0,799.0,946.24,695.85
2016,4,28,15,0,723.0,187.0,4.0,28.0,757.0,910.68,673.23
2016,4,28,15,15,532.0,250.5,3.95,27.5,658.0,781.06,584.53
2016,4,28,15,30,341.0,314.0,3.9,27.0,559.0,652.51,491.93
2016,4,28,15,45,258.0,304.0,3.85,27.0,482.5,560.66,425.81
2016,4,28,16,0,175.0,294.0,3.8,27.0,406.0,461.47,352.69
2016,4,28,16,15,100.5,249.5,3.65,26.5,313.0,336.74,259.56
2016,4,28,16,30,26.0,205.0,3.5,26.0,220.0,219.61,169.07
2016,4,28,16,45,39.0,192.0,3.35,26.0,211.0,224.92,174.35
2016,4,28,17,0,52.0,179.0,3.2,26.0,202.0,219.8,171.15
2016,4,28,17,15,39.5,156.0,3.0,25.5,172.0,186.17,145.11
2016,4,28,17,30,27.0,133.0,2.8,25.0,142.0,153.63,119.53
2016,4,28,17,45,91.5,119.5,2.65,24.5,142.5,180.43,141.78
2016,4,28,18,0,156.0,106.0,2.5,24.0,143.0,192.95,150.97
2016,4,28,18,15,109.0,76.5,2.55,23.5,99.0,132.76,101.16
2016,4,28,18,30,62.0,47.0,2.6,23.0,55.0,76.77,54.73
2016,4,28,18,45,32.0,25.0,2.7,23.0,29.0,38.96,20.06
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.31,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.77,0.0
2016,4,29,6,15,64.5,27.0,2.8,21.0,35.0,22.31,10.63
2016,4,29,6,30,122.0,49.0,2.9,21.0,65.0,39.39,27.71
2016,4,29,6,45,173.0,73.0,3.05,21.5,108.0,57.27,43.73
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,74.44,58.85
2016,4,29,7,15,208.5,122.5,3.55,22.5,183.0,91.73,73.71
2016,4,29,7,30,193.0,148.0,3.9,23.0,215.0,115.9,94.06
2016,4,29,7,45,230.0,163.5,4.25,23.5,257.0,141.81,101.93
2016,4,29,8,0,267.0,179.0,4.6,24.0,299.0,177.26,126.49
2016,4,29,8,15,133.5,153.5,4.75,24.5,213.5,157.04,115.84
2016,4,29,8,30,0.0,128.0,4.9,25.0,128.0,117.56,89.09
2016,4,29,8,45,10.5,180.5,5.1,25.5,187.5,167.29,127.65
2016,4,29,9,0,21.0,233.0,5.3,26.0,247.0,218.28,166.58
2016,4,29,9,15,19.0,241.0,5.35,26.0,254.0,227.09,173.01
2016,4,29,9,30,17.0,249.0,5.4,26.0,261.0,235.51,179.15
2016,4,29,9,45,8.5,188.0,5.45,26.5,194.0,178.22,134.4
2016,4,29,10,0,0.0,127.0,5.5,27.0,127.0,118.2,87.35
2016,4,29,10,15,4.0,161.0,5.45,27.0,164.5,152.24,113.68
2016,4,29,10,30,8.0,195.0,5.4,27.0,202.0,186.77,140.11
2016,4,29,10,45,8.0,190.5,5.4,27.5,197.5,183.32,136.98
2016,4,29,11,0,8.0,186.0,5.4,28.0,193.0,179.78,133.88
2016,4,29,11,15,16.5,273.5,5.35,28.0,289.0,268.93,201.3
2016,4,29,11,30,25.0,361.0,5.3,28.0,385.0,362.79,270.76
2016,4,29,11,45,15.0,258.5,5.25,28.0,273.0,255.86,190.93
2016,4,29,12,0,5.0,156.0,5.2,28.0,161.0,150.92,111.36
2016,4,29,12,15,2.5,141.0,5.15,28.0,143.5,134.7,98.93
2016,4,29,12,30,0.0,126.0,5.1,28.0,126.0,118.3,86.23
2016,4,29,12,45,0.0,125.5,5.05,28.0,125.5,117.89,85.94
2016,4,29,13,0,0.0,125.0,5.0,28.0,125.0,117.46,85.63
2016,4,29,13,15,74.0,303.0,4.9,28.0,372.5,380.43,286.12
2016,4,29,13,30,148.0,481.0,4.8,28.0,620.0,639.92,472.53
2016,4,29,13,45,94.0,434.5,4.75,28.0,522.0,528.98,391.99
2016,4,29,14,0,40.0,388.0,4.7,28.0,424.0,428.13,318.32
2016,4,29,14,15,164.5,399.0,4.6,28.0,540.0,577.7,430.75
2016,4,29,14,30,289.0,410.0,4.5,28.0,656.0,724.87,536.9
2016,4,29,14,45,283.0,392.5,4.4,28.0,625.0,698.43,518.35
2016,4,29,15,0,277.0,375.0,4.3,28.0,594.0,670.73,499.79
2016,4,29,15,15,269.0,354.5,4.1,27.5,558.0,636.8,477.47
2016,4,29,15,30,261.0,334.0,3.9,27.0,522.0,601.96,454.3
2016,4,29,15,45,173.0,310.0,3.75,27.0,431.0,480.83,365.59
2016,4,29,16,0,85.0,286.0,3.6,27.0,340.0,365.41,278.96
2016,4,29,16,15,67.0,268.5,3.35,27.0,309.0,331.06,253.57
2016,4,29,16,30,49.0,251.0,3.1,27.0,278.0,297.98,228.68
2016,4,29,16,45,140.5,218.0,2.9,27.0,283.5,336.63,261.24
2016,4,29,17,0,232.0,185.0,2.7,27.0,289.0,365.59,285.38
2016,4,29,17,15,163.0,175.5,2.55,26.5,244.0,293.76,229.8
2016,4,29,17,30,94.0,166.0,2.4,26.0,199.0,231.26,180.76
2016,4,29,17,45,100.5,137.5,2.25,25.5,166.5,206.94,161.86
2016,4,29,18,0,107.0,109.0,2.1,25.0,134.0,173.9,135.04
2016,4,29,18,15,72.0,75.5,2.05,24.5,90.5,116.19,87.81
2016,4,29,18,30,37.0,42.0,2.0,24.0,47.0,56.44,38.86
2016,4,29,18,45,19.0,22.5,2.0,24.0,25.0,28.03,13.33
2016,4,29,19,0,1.0,3.0,2.0,24.0,3.0,3.09,0.0
2016,4,29,19,15,0.5,1.5,2.05,23.5,1.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,8.58,0.0
2016,4,30,6,15,124.0,29.0,3.4,13.5,44.5,22.7,11.85
2016,4,30,6,30,230.0,49.0,3.5,14.0,80.0,37.78,27.24
2016,4,30,6,45,327.5,63.5,3.65,14.5,130.0,47.83,36.74
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,57.41,45.51
2016,4,30,7,15,488.0,88.5,3.9,16.0,235.5,63.47,50.79
2016,4,30,7,30,551.0,99.0,4.0,17.0,291.0,75.62,53.74
2016,4,30,7,45,601.0,105.5,4.15,18.0,348.0,121.18,73.38
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,173.1,108.91
2016,4,30,8,15,530.5,157.5,4.25,19.5,416.5,229.19,160.38
2016,4,30,8,30,410.0,203.0,4.2,20.0,428.0,270.18,199.77
2016,4,30,8,45,592.0,166.0,4.2,20.5,525.5,326.64,242.67
2016,4,30,9,0,774.0,129.0,4.2,21.0,623.0,405.47,304.98
2016,4,30,9,15,791.5,132.5,4.0,21.5,671.0,462.85,352.52
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,520.97,399.06
2016,4,30,9,45,829.0,135.0,3.6,22.5,763.0,576.89,442.36
2016,4,30,10,0,849.0,134.0,3.4,23.0,807.0,633.17,484.35
2016,4,30,10,15,858.5,136.5,3.2,23.0,843.0,685.85,523.1
2016,4,30,10,30,868.0,139.0,3.0,23.0,879.0,736.54,559.21
2016,4,30,10,45,879.0,138.0,2.8,23.5,909.0,783.64,589.7
2016,4,30,11,0,890.0,137.0,2.6,24.0,939.0,829.05,617.27
2016,4,30,11,15,895.0,138.0,2.35,24.5,960.0,869.43,640.29
2016,4,30,11,30,900.0,139.0,2.1,25.0,981.0,907.28,660.85
2016,4,30,11,45,906.5,136.5,1.9,25.5,995.0,940.53,678.17
2016,4,30,12,0,913.0,134.0,1.7,26.0,1009.0,970.96,693.12
2016,4,30,12,15,914.0,134.5,1.6,26.0,1013.0,996.08,706.99
2016,4,30,12,30,915.0,135.0,1.5,26.0,1017.0,1017.91,718.71
2016,4,30,12,45,916.0,133.0,1.4,26.5,1012.5,1033.93,725.34
2016,4,30,13,0,917.0,131.0,1.3,27.0,1008.0,1046.39,729.77
2016,4,30,13,15,914.0,130.5,1.3,27.0,995.5,1052.69,733.73
2016,4,30,13,30,911.0,130.0,1.3,27.0,983.0,1055.25,735.64
2016,4,30,13,45,908.0,128.0,1.35,27.0,962.0,1052.53,735.41
2016,4,30,14,0,905.0,126.0,1.4,27.0,941.0,1046.04,733.07
2016,4,30,14,15,898.5,124.5,1.35,27.0,912.0,1032.85,725.11
2016,4,30,14,30,892.0,123.0,1.3,27.0,883.0,1016.08,715.16
2016,4,30,14,45,885.0,120.0,1.3,27.0,847.5,993.78,702.75
2016,4,30,15,0,878.0,117.0,1.3,27.0,812.0,968.14,688.36
2016,4,30,15,15,866.5,114.5,1.25,27.0,769.5,935.7,668.95
2016,4,30,15,30,855.0,112.0,1.2,27.0,727.0,900.51,647.82
2016,4,30,15,45,841.5,108.0,1.15,27.0,679.5,866.11,627.13
2016,4,30,16,0,828.0,104.0,1.1,27.0,632.0,822.43,600.26
2016,4,30,16,15,807.0,100.0,1.05,26.5,579.5,770.82,569.06
2016,4,30,16,30,786.0,96.0,1.0,26.0,527.0,718.14,536.56
2016,4,30,16,45,759.5,91.0,0.95,26.0,472.0,659.65,498.32
2016,4,30,17,0,733.0,86.0,0.9,26.0,417.0,601.24,458.05
2016,4,30,17,15,693.0,80.5,0.85,25.5,360.0,536.68,412.3
2016,4,30,17,30,653.0,75.0,0.8,25.0,303.0,472.13,364.84
2016,4,30,17,45,596.0,67.5,0.8,24.5,246.5,399.17,309.33
2016,4,30,18,0,539.0,60.0,0.8,24.0,190.0,331.15,255.18
2016,4,30,18,15,447.0,50.0,0.85,23.0,138.5,251.66,190.8
2016,4,30,18,30,355.0,40.0,0.9,22.0,87.0,182.14,132.49
2016,4,30,18,45,209.5,25.5,0.95,21.5,49.5,102.56,61.88
2016,4,30,19,0,64.0,11.0,1.0,21.0,12.0,24.97,0.0
2016,4,30,19,15,32.0,5.5,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,163.0,28.0,3.25,15.5,48.0,21.86,11.44
2016,5,1,6,30,285.0,45.0,3.5,16.0,84.0,34.55,24.28
2016,5,1,6,45,370.0,58.0,3.75,16.5,133.0,43.52,32.68
2016,5,1,7,0,455.0,71.0,4.0,17.0,182.0,52.6,40.91
2016,5,1,7,15,514.0,80.0,4.1,17.5,236.0,56.74,44.56
2016,5,1,7,30,573.0,89.0,4.2,18.0,290.0,68.39,46.64
2016,5,1,7,45,306.0,132.5,4.35,18.5,242.0,126.34,88.28
2016,5,1,8,0,39.0,176.0,4.5,19.0,194.0,154.4,120.29
2016,5,1,8,15,158.5,204.0,4.5,19.5,289.5,200.95,152.51
2016,5,1,8,30,278.0,232.0,4.5,20.0,385.0,262.78,198.24
2016,5,1,8,45,193.0,262.5,4.55,20.5,373.5,284.71,218.65
2016,5,1,9,0,108.0,293.0,4.6,21.0,362.0,296.02,229.05
2016,5,1,9,15,62.5,272.0,4.55,21.0,312.5,268.63,208.22
2016,5,1,9,30,17.0,251.0,4.5,21.0,263.0,237.3,183.62
2016,5,1,9,45,11.5,216.5,4.5,21.5,225.0,205.53,158.24
2016,5,1,10,0,6.0,182.0,4.5,22.0,187.0,172.16,131.59
2016,5,1,10,15,13.0,244.5,4.5,22.0,255.5,234.38,179.89
2016,5,1,10,30,20.0,307.0,4.5,22.0,324.0,297.56,228.06
2016,5,1,10,45,19.0,305.0,4.5,22.5,321.5,296.92,226.71
2016,5,1,11,0,18.0,303.0,4.5,23.0,319.0,296.02,225.35
2016,5,1,11,15,21.0,329.5,4.5,23.0,349.0,324.69,246.85
2016,5,1,11,30,24.0,356.0,4.5,23.0,379.0,353.8,268.48
2016,5,1,11,45,103.0,426.0,4.5,23.5,525.0,501.47,378.95
2016,5,1,12,0,182.0,496.0,4.5,24.0,671.0,647.88,484.23
2016,5,1,12,15,106.5,445.5,4.5,24.0,548.0,536.8,402.49
2016,5,1,12,30,31.0,395.0,4.5,24.0,425.0,412.78,310.29
2016,5,1,12,45,26.5,373.5,4.5,24.0,399.5,389.75,293.65
2016,5,1,13,0,22.0,352.0,4.5,24.0,374.0,357.02,269.47
2016,5,1,13,15,44.0,398.5,4.55,23.5,441.0,436.8,330.04
2016,5,1,13,30,66.0,445.0,4.6,23.0,508.0,508.79,384.02
2016,5,1,13,45,432.5,311.0,4.65,23.0,703.0,774.61,587.76
2016,5,1,14,0,799.0,177.0,4.7,23.0,898.0,1001.29,749.38
2016,5,1,14,15,790.5,175.0,4.7,23.0,869.5,986.69,738.78
2016,5,1,14,30,782.0,173.0,4.7,23.0,841.0,968.87,727.77
2016,5,1,14,45,650.5,231.5,4.75,23.0,771.5,898.63,681.05
2016,5,1,15,0,519.0,290.0,4.8,23.0,702.0,820.38,624.21
2016,5,1,15,15,519.5,269.5,4.75,22.5,663.5,788.35,604.48
2016,5,1,15,30,520.0,249.0,4.7,22.0,625.0,753.93,582.55
2016,5,1,15,45,435.0,258.0,4.7,22.0,558.0,674.57,524.36
2016,5,1,16,0,350.0,267.0,4.7,22.0,491.0,588.24,460.29
2016,5,1,16,15,335.0,245.5,4.55,22.0,445.5,540.85,425.78
2016,5,1,16,30,320.0,224.0,4.4,22.0,400.0,493.38,390.58
2016,5,1,16,45,294.0,202.5,4.3,22.0,351.5,438.2,348.84
2016,5,1,17,0,268.0,181.0,4.2,22.0,303.0,384.41,307.49
2016,5,1,17,15,235.5,163.0,3.95,21.5,260.0,332.31,266.92
2016,5,1,17,30,203.0,145.0,3.7,21.0,217.0,274.77,221.18
2016,5,1,17,45,173.5,122.0,3.5,20.5,175.5,224.77,180.49
2016,5,1,18,0,144.0,99.0,3.3,20.0,134.0,177.56,141.13
2016,5,1,18,15,149.5,76.0,3.3,19.5,104.0,153.29,119.46
2016,5,1,18,30,155.0,53.0,3.3,19.0,74.0,121.28,90.23
2016,5,1,18,45,83.5,30.5,3.3,19.0,41.0,66.13,40.59
2016,5,1,19,0,12.0,8.0,3.3,19.0,8.0,10.34,0.0
2016,5,1,19,15,6.0,4.0,3.4,18.5,4.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,12.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,12.0,3.0,2.86,0.0
2016,5,2,6,15,0.0,11.5,4.95,12.0,11.5,10.65,2.92
2016,5,2,6,30,0.0,20.0,5.1,12.0,20.0,18.54,10.68
2016,5,2,6,45,0.0,32.0,5.3,12.5,32.0,29.7,20.93
2016,5,2,7,0,0.0,44.0,5.5,13.0,44.0,40.87,31.1
2016,5,2,7,15,0.0,57.5,5.55,13.0,57.5,53.46,42.45
2016,5,2,7,30,0.0,71.0,5.6,13.0,71.0,65.94,50.96
2016,5,2,7,45,1.0,108.5,5.65,13.5,109.0,98.41,78.15
2016,5,2,8,0,2.0,146.0,5.7,14.0,147.0,130.91,104.86
2016,5,2,8,15,3.5,158.5,5.7,14.0,160.5,143.38,114.74
2016,5,2,8,30,5.0,171.0,5.7,14.0,174.0,155.95,124.67
2016,5,2,8,45,7.0,186.5,5.7,14.0,191.5,171.41,136.92
2016,5,2,9,0,9.0,202.0,5.7,14.0,209.0,187.16,149.36
2016,5,2,9,15,4.5,133.0,5.6,14.0,136.5,125.17,98.33
2016,5,2,9,30,0.0,64.0,5.5,14.0,64.0,59.66,44.1
2016,5,2,9,45,0.0,49.5,5.45,14.5,49.5,46.15,32.73
2016,5,2,10,0,0.0,35.0,5.4,15.0,35.0,32.63,21.42
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,77.06,57.93
2016,5,2,10,30,0.0,130.0,5.1,15.0,130.0,121.19,93.73
2016,5,2,10,45,0.0,98.5,5.0,15.0,98.5,92.01,69.88
2016,5,2,11,0,0.0,67.0,4.9,15.0,67.0,62.64,45.86
2016,5,2,11,15,0.0,69.0,4.85,15.0,69.0,64.54,47.37
2016,5,2,11,30,0.0,71.0,4.8,15.0,71.0,66.43,48.88
2016,5,2,11,45,0.0,71.5,4.75,15.0,71.5,66.92,49.24
2016,5,2,12,0,0.0,72.0,4.7,15.0,72.0,67.42,49.62
2016,5,2,12,15,11.0,198.0,4.75,15.0,209.0,196.52,153.98
2016,5,2,12,30,22.0,324.0,4.8,15.0,346.0,334.3,262.15
2016,5,2,12,45,20.5,325.0,4.85,15.5,345.0,328.34,256.73
2016,5,2,13,0,19.0,326.0,4.9,16.0,344.0,328.76,256.64
2016,5,2,13,15,76.5,402.5,4.9,16.0,474.0,473.18,369.25
2016,5,2,13,30,134.0,479.0,4.9,16.0,604.0,622.7,481.92
2016,5,2,13,45,96.5,448.0,4.9,16.5,537.5,544.74,422.07
2016,5,2,14,0,59.0,417.0,4.9,17.0,471.0,476.76,369.83
2016,5,2,14,15,34.5,322.0,4.8,17.0,353.5,354.87,277.09
2016,5,2,14,30,10.0,227.0,4.7,17.0,236.0,225.85,176.35
2016,5,2,14,45,52.0,302.5,4.6,17.0,344.0,353.1,277.84
2016,5,2,15,0,94.0,378.0,4.5,17.0,452.0,474.01,371.43
2016,5,2,15,15,57.5,321.0,4.35,17.0,365.5,378.63,297.64
2016,5,2,15,30,21.0,264.0,4.2,17.0,279.0,274.04,215.82
2016,5,2,15,45,10.5,177.0,4.1,17.0,184.5,177.52,139.6
2016,5,2,16,0,0.0,90.0,4.0,17.0,90.0,83.91,63.72
2016,5,2,16,15,0.0,107.0,3.8,17.0,107.0,100.22,77.41
2016,5,2,16,30,0.0,124.0,3.6,17.0,124.0,117.06,91.49
2016,5,2,16,45,26.0,152.5,3.45,17.0,164.5,171.54,137.2
2016,5,2,17,0,52.0,181.0,3.3,17.0,205.0,221.18,178.41
2016,5,2,17,15,46.0,158.0,3.0,16.5,177.0,191.6,154.78
2016,5,2,17,30,40.0,135.0,2.7,16.0,149.0,162.45,131.24
2016,5,2,17,45,252.0,102.5,2.4,16.0,166.0,249.14,203.97
2016,5,2,18,0,464.0,70.0,2.1,16.0,183.0,307.37,248.01
2016,5,2,18,15,377.5,57.5,1.8,15.5,134.0,229.23,180.6
2016,5,2,18,30,291.0,45.0,1.5,15.0,85.0,163.93,123.53
2016,5,2,18,45,171.5,28.0,1.2,14.5,49.0,93.87,60.45
2016,5,2,19,0,52.0,11.0,0.9,14.0,13.0,22.28,0.0
