Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,15,26.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,93.0,14.0,1.7,10.0,17.0,13.34,0.0
2016,5,3,6,15,236.0,28.5,1.85,10.5,56.5,22.72,13.01
2016,5,3,6,30,379.0,43.0,2.0,11.0,96.0,33.6,24.1
2016,5,3,6,45,473.5,52.0,2.15,12.0,149.5,38.83,29.19
2016,5,3,7,0,568.0,61.0,2.3,13.0,203.0,43.83,33.79
2016,5,3,7,15,624.5,68.0,2.45,13.5,260.0,46.85,36.48
2016,5,3,7,30,681.0,75.0,2.6,14.0,317.0,60.83,38.47
2016,5,3,7,45,722.0,79.5,2.8,15.0,375.0,116.81,65.29
2016,5,3,8,0,763.0,84.0,3.0,16.0,433.0,172.86,104.86
2016,5,3,8,15,790.0,88.0,3.05,16.5,489.0,230.46,152.89
2016,5,3,8,30,817.0,92.0,3.1,17.0,545.0,290.89,205.73
2016,5,3,8,45,836.5,95.5,3.15,17.5,598.0,351.02,258.81
2016,5,3,9,0,856.0,99.0,3.2,18.0,651.0,412.52,312.02
2016,5,3,9,15,871.0,101.5,3.2,18.0,699.5,475.79,365.67
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,535.23,414.91
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.0,592.13,459.9
2016,5,3,10,0,907.0,109.0,3.2,19.0,832.0,648.21,502.73
2016,5,3,10,15,915.0,111.0,3.2,19.5,868.5,701.14,541.9
2016,5,3,10,30,923.0,113.0,3.2,20.0,905.0,752.5,578.71
2016,5,3,10,45,928.0,114.5,3.2,20.5,933.0,799.37,609.46
2016,5,3,11,0,933.0,116.0,3.2,21.0,961.0,843.95,638.19
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.0,884.77,665.25
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,922.85,690.26
2016,5,3,11,45,944.5,118.0,3.2,21.5,1016.0,956.65,710.9
2016,5,3,12,0,948.0,118.0,3.2,22.0,1029.0,987.37,729.36
2016,5,3,12,15,948.5,118.0,3.2,22.0,1033.0,1012.07,745.2
2016,5,3,12,30,949.0,118.0,3.2,22.0,1037.0,1033.32,758.86
2016,5,3,12,45,948.0,117.5,3.2,22.5,1032.0,1049.08,767.53
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,1061.14,773.91
2016,5,3,13,15,944.0,116.5,3.2,23.0,1014.0,1067.44,778.21
2016,5,3,13,30,941.0,116.0,3.2,23.0,1001.0,1069.9,780.2
2016,5,3,13,45,936.0,115.5,3.2,23.0,979.0,1066.49,778.58
2016,5,3,14,0,931.0,115.0,3.2,23.0,957.0,1059.25,774.67
2016,5,3,14,15,924.5,113.5,3.15,23.0,927.5,1045.72,766.4
2016,5,3,14,30,918.0,112.0,3.1,23.0,898.0,1028.52,755.9
2016,5,3,14,45,909.0,110.0,3.1,23.0,861.5,1004.83,741.68
2016,5,3,15,0,900.0,108.0,3.1,23.0,825.0,977.82,725.35
2016,5,3,15,15,888.0,106.0,3.1,23.0,782.0,944.91,705.06
2016,5,3,15,30,876.0,104.0,3.1,23.0,739.0,909.22,682.85
2016,5,3,15,45,861.0,101.0,3.1,23.0,690.5,867.27,656.2
2016,5,3,16,0,846.0,98.0,3.1,23.0,642.0,829.31,632.09
2016,5,3,16,15,825.5,94.5,3.0,22.5,589.5,778.11,598.99
2016,5,3,16,30,805.0,91.0,2.9,22.0,537.0,725.76,564.57
2016,5,3,16,45,777.0,87.0,2.8,22.0,481.0,666.66,523.53
2016,5,3,17,0,749.0,83.0,2.7,22.0,425.0,607.75,480.7
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.5,541.75,431.56
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,479.94,383.83
2016,5,3,17,45,613.5,66.5,1.8,19.5,253.5,406.51,324.65
2016,5,3,18,0,555.0,60.0,1.5,19.0,197.0,338.14,267.59
2016,5,3,18,15,467.0,50.5,1.45,18.0,145.0,260.01,202.18
2016,5,3,18,30,379.0,41.0,1.4,17.0,93.0,191.32,142.87
2016,5,3,18,45,235.5,26.5,1.35,16.5,54.0,111.79,72.49
2016,5,3,19,0,92.0,12.0,1.3,16.0,15.0,32.33,0.0
2016,5,3,19,15,46.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.0,1.9,11.5,8.5,0.0,0.0
2016,5,4,6,0,80.0,14.0,2.1,12.0,17.0,13.34,0.0
2016,5,4,6,15,214.0,29.5,2.4,12.5,56.0,22.96,13.27
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,35.28,25.39
2016,5,4,6,45,439.0,55.5,3.05,14.0,147.5,41.73,31.52
2016,5,4,7,0,530.0,66.0,3.4,15.0,200.0,47.84,37.07
2016,5,4,7,15,588.0,74.0,3.4,15.5,256.5,51.44,40.24
2016,5,4,7,30,646.0,82.0,3.4,16.0,313.0,66.53,42.69
2016,5,4,7,45,687.5,87.5,3.45,17.0,371.0,116.67,65.76
2016,5,4,8,0,729.0,93.0,3.5,18.0,429.0,171.9,104.78
2016,5,4,8,15,758.0,97.5,3.55,19.0,485.0,232.87,154.81
2016,5,4,8,30,787.0,102.0,3.6,20.0,541.0,292.3,205.73
2016,5,4,8,45,808.5,106.0,3.7,21.0,594.0,351.7,256.99
2016,5,4,9,0,830.0,110.0,3.8,22.0,647.0,412.76,308.49
2016,5,4,9,15,846.0,113.0,3.8,22.5,695.5,471.89,357.62
2016,5,4,9,30,862.0,116.0,3.8,23.0,744.0,531.47,405.47
2016,5,4,9,45,873.5,119.0,3.85,23.5,787.0,590.78,451.6
2016,5,4,10,0,885.0,122.0,3.9,24.0,830.0,646.73,493.87
2016,5,4,10,15,894.5,124.0,3.9,24.0,866.5,699.58,533.55
2016,5,4,10,30,904.0,126.0,3.9,24.0,903.0,751.04,571.26
2016,5,4,10,45,910.5,127.5,3.9,24.5,932.0,798.2,602.48
2016,5,4,11,0,917.0,129.0,3.9,25.0,961.0,843.25,631.42
2016,5,4,11,15,921.5,130.0,3.85,25.0,982.0,883.89,658.01
2016,5,4,11,30,926.0,131.0,3.8,25.0,1003.0,921.88,682.6
2016,5,4,11,45,933.0,129.0,3.8,25.5,1017.0,956.5,703.7
2016,5,4,12,0,940.0,127.0,3.8,26.0,1031.0,988.27,722.75
2016,5,4,12,15,940.5,127.0,3.8,26.0,1035.5,1012.8,738.42
2016,5,4,12,30,941.0,127.0,3.8,26.0,1040.0,1033.93,751.95
2016,5,4,12,45,941.0,126.5,3.8,26.5,1035.5,1050.6,761.17
2016,5,4,13,0,941.0,126.0,3.8,27.0,1031.0,1063.64,768.13
2016,5,4,13,15,938.0,125.5,3.8,27.0,1017.5,1069.98,772.42
2016,5,4,13,30,935.0,125.0,3.8,27.0,1004.0,1072.49,774.45
2016,5,4,13,45,931.5,123.5,3.8,27.0,983.0,1069.65,773.21
2016,5,4,14,0,928.0,122.0,3.8,27.0,962.0,1062.99,769.68
2016,5,4,14,15,921.5,120.5,3.75,27.0,932.5,1049.55,761.57
2016,5,4,14,30,915.0,119.0,3.7,27.0,903.0,1032.46,751.26
2016,5,4,14,45,907.0,116.5,3.7,27.0,867.0,1009.33,737.47
2016,5,4,15,0,899.0,114.0,3.7,27.0,831.0,982.85,721.56
2016,5,4,15,15,887.0,112.0,3.6,26.5,788.0,950.04,702.2
2016,5,4,15,30,875.0,110.0,3.5,26.0,745.0,914.45,680.91
2016,5,4,15,45,861.0,106.0,3.45,26.0,697.0,872.38,654.04
2016,5,4,16,0,847.0,102.0,3.4,26.0,649.0,834.28,629.74
2016,5,4,16,15,826.5,98.5,3.15,25.5,596.0,783.08,596.22
2016,5,4,16,30,806.0,95.0,2.9,25.0,543.0,730.72,561.48
2016,5,4,16,45,781.5,90.0,2.65,25.0,487.0,672.97,521.26
2016,5,4,17,0,757.0,85.0,2.4,25.0,431.0,615.09,479.15
2016,5,4,17,15,718.0,80.0,2.1,24.0,373.5,550.54,431.81
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,486.07,382.89
2016,5,4,17,45,625.5,67.5,1.55,22.5,259.5,413.7,325.64
2016,5,4,18,0,572.0,60.0,1.3,22.0,203.0,345.85,269.93
2016,5,4,18,15,482.0,51.0,1.25,21.0,150.0,266.54,204.59
2016,5,4,18,30,392.0,42.0,1.2,20.0,97.0,196.82,145.3
2016,5,4,18,45,246.0,28.0,1.2,19.0,57.0,116.28,75.61
2016,5,4,19,0,100.0,14.0,1.2,18.0,17.0,36.08,0.0
2016,5,4,19,15,50.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,11.92,0.0
2016,5,5,6,15,285.5,28.0,1.3,15.5,62.5,22.02,12.48
2016,5,5,6,30,430.0,41.0,1.5,16.0,104.0,31.52,21.84
2016,5,5,6,45,513.0,50.0,1.7,17.0,157.0,36.88,26.9
2016,5,5,7,0,596.0,59.0,1.9,18.0,210.0,41.97,31.46
2016,5,5,7,15,649.0,65.0,1.85,18.5,267.0,44.31,33.49
2016,5,5,7,30,702.0,71.0,1.8,19.0,324.0,64.62,39.21
2016,5,5,7,45,735.5,77.0,1.8,20.0,381.0,117.54,63.59
2016,5,5,8,0,769.0,83.0,1.8,21.0,438.0,174.56,103.67
2016,5,5,8,15,794.5,86.5,1.8,21.5,493.5,231.7,150.36
2016,5,5,8,30,820.0,90.0,1.8,22.0,549.0,291.47,201.34
2016,5,5,8,45,835.0,95.0,1.8,23.0,600.0,351.45,252.3
2016,5,5,9,0,850.0,100.0,1.8,24.0,651.0,412.3,302.52
2016,5,5,9,15,863.5,102.5,1.75,24.5,698.5,474.44,352.35
2016,5,5,9,30,877.0,105.0,1.7,25.0,746.0,532.58,397.43
2016,5,5,9,45,884.0,109.0,1.7,25.5,786.5,588.23,439.2
2016,5,5,10,0,891.0,113.0,1.7,26.0,827.0,642.73,478.61
2016,5,5,10,15,898.5,115.0,1.7,26.0,862.0,694.42,515.76
2016,5,5,10,30,906.0,117.0,1.7,26.0,897.0,744.52,550.8
2016,5,5,10,45,908.5,120.0,1.7,26.5,923.5,790.01,579.04
2016,5,5,11,0,911.0,123.0,1.7,27.0,950.0,833.08,605.16
2016,5,5,11,15,914.0,124.0,1.7,27.0,970.0,872.14,629.54
2016,5,5,11,30,917.0,125.0,1.7,27.0,990.0,908.46,652.01
2016,5,5,11,45,922.0,123.0,1.75,27.5,1002.5,940.91,671.14
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,970.41,688.35
2016,5,5,12,15,927.0,121.5,1.85,28.0,1018.0,994.52,703.56
2016,5,5,12,30,927.0,122.0,1.9,28.0,1021.0,1015.27,716.78
2016,5,5,12,45,925.0,122.0,2.0,28.0,1016.0,1030.14,727.1
2016,5,5,13,0,923.0,122.0,2.1,28.0,1011.0,1041.41,735.35
2016,5,5,13,15,686.0,264.5,2.15,28.0,920.5,972.42,692.89
2016,5,5,13,30,449.0,407.0,2.2,28.0,830.0,882.52,629.34
2016,5,5,13,45,437.5,395.5,2.25,28.0,800.5,863.3,618.64
2016,5,5,14,0,426.0,384.0,2.3,28.0,771.0,841.78,605.74
2016,5,5,14,15,659.0,249.5,2.3,28.0,826.5,937.48,676.33
2016,5,5,14,30,892.0,115.0,2.3,28.0,882.0,1005.12,719.68
2016,5,5,14,45,704.0,204.0,2.35,28.0,793.5,919.4,665.62
2016,5,5,15,0,516.0,293.0,2.4,28.0,705.0,818.67,597.68
2016,5,5,15,15,389.5,314.5,2.4,28.0,616.5,702.28,518.25
2016,5,5,15,30,263.0,336.0,2.4,28.0,528.0,603.35,448.21
2016,5,5,15,45,326.0,297.5,2.4,28.0,519.0,609.67,456.37
2016,5,5,16,0,389.0,259.0,2.4,28.0,510.0,610.34,459.78
2016,5,5,16,15,369.0,239.5,2.3,27.5,462.5,559.77,425.21
2016,5,5,16,30,349.0,220.0,2.2,27.0,415.0,509.44,390.42
2016,5,5,16,45,321.5,200.0,2.15,27.0,365.0,453.7,350.19
2016,5,5,17,0,294.0,180.0,2.1,27.0,315.0,399.41,310.2
2016,5,5,17,15,279.5,158.5,1.85,26.0,273.0,353.21,276.35
2016,5,5,17,30,265.0,137.0,1.6,25.0,231.0,307.69,241.93
2016,5,5,17,45,247.0,114.0,1.35,24.5,190.0,259.46,203.83
2016,5,5,18,0,229.0,91.0,1.1,24.0,149.0,212.55,165.62
2016,5,5,18,15,192.5,70.5,1.1,23.0,110.5,162.65,124.5
2016,5,5,18,30,156.0,50.0,1.1,22.0,72.0,116.49,85.48
2016,5,5,18,45,78.0,31.5,1.1,21.5,42.5,64.86,41.45
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,62.0,8.0,1.05,14.0,10.5,7.63,0.0
2016,5,6,6,0,124.0,16.0,1.1,14.0,21.0,12.61,0.0
2016,5,6,6,15,261.0,30.0,1.3,14.5,62.0,23.75,14.12
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,34.09,24.22
2016,5,6,6,45,477.5,54.5,1.7,16.0,155.5,40.61,30.32
2016,5,6,7,0,557.0,65.0,1.9,17.0,208.0,46.76,35.83
2016,5,6,7,15,612.0,72.0,1.95,17.5,264.5,49.62,38.31
2016,5,6,7,30,667.0,79.0,2.0,18.0,321.0,66.26,40.62
2016,5,6,7,45,704.5,84.5,2.05,19.0,378.0,117.32,64.68
2016,5,6,8,0,742.0,90.0,2.1,20.0,435.0,177.39,107.59
2016,5,6,8,15,769.5,94.5,2.3,20.5,490.5,234.1,154.1
2016,5,6,8,30,797.0,99.0,2.5,21.0,546.0,293.71,205.22
2016,5,6,8,45,819.5,101.5,2.7,22.0,599.0,352.61,255.71
2016,5,6,9,0,842.0,104.0,2.9,23.0,652.0,413.23,306.53
2016,5,6,9,15,857.0,107.0,2.85,23.5,700.0,472.42,355.08
2016,5,6,9,30,872.0,110.0,2.8,24.0,748.0,534.82,404.2
2016,5,6,9,45,885.5,111.0,2.75,24.5,791.0,591.13,447.23
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,646.92,488.37
2016,5,6,10,15,907.5,114.0,2.65,25.0,869.5,699.57,526.87
2016,5,6,10,30,916.0,116.0,2.6,25.0,905.0,750.71,563.23
2016,5,6,10,45,923.0,116.5,2.55,25.5,934.0,797.64,592.78
2016,5,6,11,0,930.0,117.0,2.5,26.0,963.0,842.46,620.37
2016,5,6,11,15,934.0,118.0,2.45,26.0,983.5,882.95,645.88
2016,5,6,11,30,938.0,119.0,2.4,26.0,1004.0,920.72,669.37
2016,5,6,11,45,947.5,114.5,2.35,26.5,1018.5,955.35,689.25
2016,5,6,12,0,957.0,110.0,2.3,27.0,1033.0,987.17,707.1
2016,5,6,12,15,957.5,110.0,2.25,27.0,1037.0,1011.84,721.7
2016,5,6,12,30,958.0,110.0,2.2,27.0,1041.0,1033.05,734.15
2016,5,6,12,45,958.0,109.0,2.15,27.0,1036.0,1049.24,743.49
2016,5,6,13,0,958.0,108.0,2.1,27.0,1031.0,1061.73,750.64
2016,5,6,13,15,955.0,107.5,2.1,27.0,1018.0,1067.94,754.67
2016,5,6,13,30,952.0,107.0,2.1,27.0,1005.0,1070.27,756.5
2016,5,6,13,45,946.5,106.5,2.1,27.5,983.0,1066.22,753.05
2016,5,6,14,0,941.0,106.0,2.1,28.0,961.0,1058.31,747.44
2016,5,6,14,15,935.0,105.0,2.15,28.0,932.0,1045.61,741.12
2016,5,6,14,30,929.0,104.0,2.2,28.0,903.0,1029.23,732.61
2016,5,6,14,45,917.5,104.0,2.25,28.0,865.5,1005.05,719.25
2016,5,6,15,0,906.0,104.0,2.3,28.0,828.0,977.67,703.87
2016,5,6,15,15,894.5,102.0,2.4,27.5,785.5,945.1,686.92
2016,5,6,15,30,883.0,100.0,2.5,27.0,743.0,909.72,667.85
2016,5,6,15,45,865.0,98.5,2.65,27.0,694.0,866.68,642.37
2016,5,6,16,0,847.0,97.0,2.8,27.0,645.0,821.75,615.11
2016,5,6,16,15,827.0,94.0,2.75,26.5,593.0,777.58,587.83
2016,5,6,16,30,807.0,91.0,2.7,26.0,541.0,726.26,555.02
2016,5,6,16,45,777.0,87.5,2.65,26.0,485.0,666.36,514.39
2016,5,6,17,0,747.0,84.0,2.6,26.0,429.0,606.82,472.0
2016,5,6,17,15,709.5,79.0,2.35,25.0,372.0,541.69,424.54
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,480.58,378.33
2016,5,6,17,45,620.5,67.0,1.9,23.5,259.5,410.3,322.84
2016,5,6,18,0,569.0,60.0,1.7,23.0,204.0,344.31,268.74
2016,5,6,18,15,485.5,51.0,1.65,22.0,152.0,267.86,205.56
2016,5,6,18,30,402.0,42.0,1.6,21.0,100.0,200.26,147.89
2016,5,6,18,45,271.5,28.5,1.55,20.0,60.0,124.0,81.94
2016,5,6,19,0,141.0,15.0,1.5,19.0,20.0,54.87,0.0
2016,5,6,19,15,70.5,7.5,1.55,18.5,10.0,7.15,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,38.5,8.0,2.65,14.5,10.0,7.63,0.0
2016,5,7,6,0,77.0,16.0,2.9,15.0,20.0,12.56,0.0
2016,5,7,6,15,184.5,34.0,2.9,15.5,58.0,26.43,16.37
2016,5,7,6,30,292.0,52.0,2.9,16.0,96.0,39.73,29.02
2016,5,7,6,45,370.5,65.5,2.95,16.5,145.5,48.88,37.52
2016,5,7,7,0,449.0,79.0,3.0,17.0,195.0,57.59,45.36
2016,5,7,7,15,504.5,88.5,3.2,17.5,249.0,62.89,49.96
2016,5,7,7,30,560.0,98.0,3.4,18.0,303.0,79.85,53.07
2016,5,7,7,45,606.0,103.5,3.6,19.0,358.5,124.95,74.68
2016,5,7,8,0,652.0,109.0,3.8,20.0,414.0,175.79,110.43
2016,5,7,8,15,681.0,115.0,4.1,20.5,467.5,229.01,154.09
2016,5,7,8,30,710.0,121.0,4.4,21.0,521.0,285.41,202.45
2016,5,7,8,45,729.0,127.0,4.7,21.5,571.0,341.46,251.21
2016,5,7,9,0,748.0,133.0,5.0,22.0,621.0,399.0,300.53
2016,5,7,9,15,764.5,137.0,5.0,22.5,667.5,458.22,349.64
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,514.33,395.03
2016,5,7,9,45,788.5,147.0,5.05,23.5,753.5,567.64,437.06
2016,5,7,10,0,796.0,153.0,5.1,24.0,793.0,620.17,477.23
2016,5,7,10,15,805.0,155.5,5.05,24.5,827.0,669.51,513.72
2016,5,7,10,30,814.0,158.0,5.0,25.0,861.0,717.73,548.36
2016,5,7,10,45,817.5,162.0,5.0,25.5,887.5,761.88,579.32
2016,5,7,11,0,821.0,166.0,5.0,26.0,914.0,804.01,607.08
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.0,842.48,633.09
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,878.65,657.38
2016,5,7,11,45,862.0,149.5,5.0,26.5,973.5,911.41,677.86
2016,5,7,12,0,894.0,130.0,5.0,27.0,993.0,947.94,700.75
2016,5,7,12,15,894.0,130.0,4.95,27.0,997.0,970.76,715.32
2016,5,7,12,30,894.0,130.0,4.9,27.0,1001.0,990.37,727.83
2016,5,7,12,45,538.5,314.5,4.9,27.0,838.0,854.0,632.1
2016,5,7,13,0,183.0,499.0,4.9,27.0,675.0,680.78,501.42
2016,5,7,13,15,94.5,331.0,4.85,27.0,422.0,427.76,320.79
2016,5,7,13,30,6.0,163.0,4.8,27.0,169.0,159.65,118.38
2016,5,7,13,45,433.0,150.0,4.8,27.5,543.5,607.15,465.03
2016,5,7,14,0,860.0,137.0,4.8,28.0,918.0,1008.67,740.95
2016,5,7,14,15,852.5,135.5,4.8,28.0,890.0,994.92,729.94
2016,5,7,14,30,845.0,134.0,4.8,28.0,862.0,977.81,719.63
2016,5,7,14,45,822.5,139.5,4.8,28.0,824.0,958.8,708.14
2016,5,7,15,0,800.0,145.0,4.8,28.0,786.0,928.83,689.33
2016,5,7,15,15,787.0,142.0,4.75,27.5,745.0,896.24,669.76
2016,5,7,15,30,774.0,139.0,4.7,27.0,704.0,861.21,648.38
2016,5,7,15,45,674.5,166.5,4.7,27.0,635.5,786.43,597.95
2016,5,7,16,0,575.0,194.0,4.7,27.0,567.0,705.57,540.78
2016,5,7,16,15,630.0,159.5,4.65,26.5,538.0,696.2,537.81
2016,5,7,16,30,685.0,125.0,4.6,26.0,509.0,674.77,525.57
2016,5,7,16,45,666.0,115.5,4.55,26.0,457.5,621.13,486.64
2016,5,7,17,0,647.0,106.0,4.5,26.0,406.0,567.18,446.71
2016,5,7,17,15,607.0,99.0,4.4,25.5,351.5,503.03,398.42
2016,5,7,17,30,567.0,92.0,4.3,25.0,297.0,441.22,350.53
2016,5,7,17,45,524.0,81.0,4.25,24.5,244.5,376.26,298.67
2016,5,7,18,0,481.0,70.0,4.2,24.0,192.0,314.82,247.81
2016,5,7,18,15,400.0,58.5,4.0,23.0,143.0,241.42,186.45
2016,5,7,18,30,319.0,47.0,3.8,22.0,94.0,175.21,129.97
2016,5,7,18,45,159.5,33.0,3.65,21.5,56.5,95.65,63.61
2016,5,7,19,0,0.0,19.0,3.5,21.0,19.0,18.67,0.0
2016,5,7,19,15,0.0,9.5,3.45,20.5,9.5,9.05,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.92,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.85,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.78,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.7,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.09,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.49,0.0
2016,5,8,7,45,18.0,94.0,5.15,20.5,102.5,85.47,64.67
2016,5,8,8,0,36.0,181.0,5.4,21.0,198.0,158.53,122.85
2016,5,8,8,15,25.0,187.5,5.3,21.0,200.0,171.94,133.67
2016,5,8,8,30,14.0,194.0,5.2,21.0,202.0,177.9,138.45
2016,5,8,8,45,7.0,155.0,5.15,21.5,159.0,144.25,111.15
2016,5,8,9,0,0.0,116.0,5.1,22.0,116.0,107.64,81.51
2016,5,8,9,15,7.5,181.5,5.0,22.0,187.0,169.96,130.79
2016,5,8,9,30,15.0,247.0,4.9,22.0,258.0,232.83,179.63
2016,5,8,9,45,19.0,272.5,4.8,22.0,287.0,259.54,199.86
2016,5,8,10,0,23.0,298.0,4.7,22.0,316.0,286.83,220.46
2016,5,8,10,15,11.5,183.0,4.6,22.0,192.0,177.28,135.34
2016,5,8,10,30,0.0,68.0,4.5,22.0,68.0,63.53,45.31
2016,5,8,10,45,0.5,103.5,4.45,22.5,104.0,97.04,71.79
2016,5,8,11,0,1.0,139.0,4.4,23.0,140.0,130.56,97.85
2016,5,8,11,15,0.5,100.0,4.35,23.0,100.5,93.92,68.98
2016,5,8,11,30,0.0,61.0,4.3,23.0,61.0,57.08,39.84
2016,5,8,11,45,13.0,219.5,4.25,23.0,232.5,217.25,165.2
2016,5,8,12,0,26.0,378.0,4.2,23.0,404.0,384.74,291.19
2016,5,8,12,15,19.5,312.5,4.05,23.0,332.0,312.95,237.0
2016,5,8,12,30,13.0,247.0,3.9,23.0,260.0,245.38,185.96
2016,5,8,12,45,6.5,184.0,3.8,23.0,190.5,179.65,135.58
2016,5,8,13,0,0.0,121.0,3.7,23.0,121.0,113.68,84.24
2016,5,8,13,15,145.5,293.5,3.6,23.0,431.0,440.6,338.01
2016,5,8,13,30,291.0,466.0,3.5,23.0,741.0,774.61,576.31
2016,5,8,13,45,302.0,443.5,3.45,23.0,723.5,766.34,569.33
2016,5,8,14,0,313.0,421.0,3.4,23.0,706.0,756.16,563.37
2016,5,8,14,15,159.5,298.5,3.6,22.5,443.5,464.89,355.53
2016,5,8,14,30,6.0,176.0,3.8,22.0,181.0,172.21,130.77
2016,5,8,14,45,6.5,183.0,4.0,22.0,188.5,179.48,137.15
2016,5,8,15,0,7.0,190.0,4.2,22.0,196.0,186.79,143.15
2016,5,8,15,15,51.5,265.5,4.7,22.0,303.5,313.07,243.16
2016,5,8,15,30,96.0,341.0,5.2,22.0,411.0,433.93,337.08
2016,5,8,15,45,48.0,222.5,5.7,22.0,257.5,264.01,206.31
2016,5,8,16,0,0.0,104.0,6.2,22.0,104.0,97.24,73.17
2016,5,8,16,15,13.0,157.0,6.15,21.5,164.5,159.55,124.27
2016,5,8,16,30,26.0,210.0,6.1,21.0,225.0,223.67,176.55
2016,5,8,16,45,44.0,199.5,6.05,21.0,221.5,234.91,186.55
2016,5,8,17,0,62.0,189.0,6.0,21.0,218.0,235.64,188.12
2016,5,8,17,15,55.0,165.5,5.55,20.5,188.5,204.49,163.54
2016,5,8,17,30,48.0,142.0,5.1,20.0,159.0,173.84,138.99
2016,5,8,17,45,37.5,118.0,4.7,20.0,130.0,141.34,112.21
2016,5,8,18,0,27.0,94.0,4.3,20.0,101.0,109.74,85.82
2016,5,8,18,15,13.5,71.5,3.95,19.5,75.0,75.85,57.39
2016,5,8,18,30,0.0,49.0,3.6,19.0,49.0,47.9,33.79
2016,5,8,18,45,0.0,29.0,3.3,19.0,29.0,27.77,16.04
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.34,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.29,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,18.0,9.0,4.35,18.5,9.5,8.58,0.0
2016,5,9,6,0,36.0,18.0,4.4,19.0,19.0,15.86,0.0
2016,5,9,6,15,121.5,40.0,4.6,19.0,56.5,32.46,21.27
2016,5,9,6,30,207.0,62.0,4.8,19.0,94.0,49.23,36.85
2016,5,9,6,45,132.0,83.5,5.0,19.5,107.0,67.48,53.21
2016,5,9,7,0,57.0,105.0,5.2,20.0,120.0,86.83,70.21
2016,5,9,7,15,80.5,127.0,5.5,20.5,153.5,103.85,84.8
2016,5,9,7,30,104.0,149.0,5.8,21.0,187.0,118.61,90.95
2016,5,9,7,45,204.0,166.5,6.1,21.5,257.5,150.88,110.51
2016,5,9,8,0,304.0,184.0,6.4,22.0,328.0,189.74,136.01
2016,5,9,8,15,342.0,201.5,6.45,22.5,381.0,233.58,170.04
2016,5,9,8,30,380.0,219.0,6.5,23.0,434.0,281.95,208.8
2016,5,9,8,45,303.5,259.0,6.6,23.5,441.5,314.85,238.27
2016,5,9,9,0,227.0,299.0,6.7,24.0,449.0,343.28,262.46
2016,5,9,9,15,263.0,316.5,6.65,24.5,501.5,386.82,296.05
2016,5,9,9,30,299.0,334.0,6.6,25.0,554.0,438.28,335.32
2016,5,9,9,45,521.5,261.5,6.55,25.5,672.0,517.99,397.29
2016,5,9,10,0,744.0,189.0,6.5,26.0,790.0,619.04,475.24
2016,5,9,10,15,755.5,192.0,6.35,26.5,825.0,668.71,511.71
2016,5,9,10,30,767.0,195.0,6.2,27.0,860.0,717.65,546.76
2016,5,9,10,45,790.5,187.0,6.05,27.5,891.5,764.23,579.58
2016,5,9,11,0,814.0,179.0,5.9,28.0,923.0,810.05,610.42
2016,5,9,11,15,819.5,180.5,5.75,28.0,943.5,849.05,636.24
2016,5,9,11,30,825.0,182.0,5.6,28.0,964.0,885.85,660.27
2016,5,9,11,45,587.0,319.0,5.45,28.5,879.0,835.6,619.28
2016,5,9,12,0,349.0,456.0,5.3,29.0,794.0,764.38,561.27
2016,5,9,12,15,615.5,302.5,5.2,29.0,901.5,884.76,652.01
2016,5,9,12,30,882.0,149.0,5.1,29.0,1009.0,995.82,727.49
2016,5,9,12,45,885.5,145.5,5.0,29.5,1005.5,1012.18,735.39
2016,5,9,13,0,889.0,142.0,4.9,30.0,1002.0,1025.21,741.67
2016,5,9,13,15,886.0,141.5,4.8,30.0,989.0,1031.2,744.96
2016,5,9,13,30,883.0,141.0,4.7,30.0,976.0,1033.6,746.06
2016,5,9,13,45,509.5,301.5,4.65,30.0,781.0,838.33,613.2
2016,5,9,14,0,136.0,462.0,4.6,30.0,586.0,610.32,445.83
2016,5,9,14,15,501.5,296.5,4.55,30.0,732.5,824.5,606.96
2016,5,9,14,30,867.0,131.0,4.5,30.0,879.0,995.23,724.39
2016,5,9,14,45,859.5,127.5,4.45,30.0,844.0,972.47,709.07
2016,5,9,15,0,852.0,124.0,4.4,30.0,809.0,946.52,693.03
2016,5,9,15,15,839.5,121.5,4.3,30.0,767.0,921.38,677.33
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,885.97,654.73
2016,5,9,15,45,812.0,115.5,4.15,30.0,678.0,844.9,628.48
2016,5,9,16,0,797.0,112.0,4.1,30.0,631.0,801.84,600.68
2016,5,9,16,15,776.5,108.0,3.95,29.5,580.0,752.14,568.73
2016,5,9,16,30,756.0,104.0,3.8,29.0,529.0,701.42,535.57
2016,5,9,16,45,730.5,98.5,3.7,29.0,475.5,647.11,498.27
2016,5,9,17,0,705.0,93.0,3.6,29.0,422.0,590.56,457.16
2016,5,9,17,15,667.0,87.5,3.4,28.0,366.5,526.75,410.9
2016,5,9,17,30,629.0,82.0,3.2,27.0,311.0,465.0,364.54
2016,5,9,17,45,577.5,74.0,3.0,26.5,256.5,395.9,310.15
2016,5,9,18,0,526.0,66.0,2.8,26.0,202.0,331.12,257.33
2016,5,9,18,15,444.0,56.0,2.85,25.0,151.5,256.55,196.07
2016,5,9,18,30,362.0,46.0,2.9,24.0,101.0,190.62,140.37
2016,5,9,18,45,236.5,31.5,2.95,23.5,61.5,115.41,76.98
2016,5,9,19,0,111.0,17.0,3.0,23.0,22.0,49.89,0.0
2016,5,9,19,15,55.5,8.5,3.15,22.5,11.0,17.72,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.0,2.25,20.5,9.5,8.58,0.0
2016,5,10,6,0,32.0,18.0,2.4,21.0,19.0,15.9,0.0
2016,5,10,6,15,108.5,41.5,2.55,21.0,56.5,33.59,22.13
2016,5,10,6,30,185.0,65.0,2.7,21.0,94.0,51.37,38.42
2016,5,10,6,45,273.0,81.0,2.9,21.5,143.5,63.27,49.17
2016,5,10,7,0,361.0,97.0,3.1,22.0,193.0,70.79,55.81
2016,5,10,7,15,204.0,120.0,3.15,22.5,176.5,89.86,72.08
2016,5,10,7,30,47.0,143.0,3.2,23.0,160.0,118.9,91.21
2016,5,10,7,45,321.0,136.0,3.3,24.0,285.0,133.72,90.81
2016,5,10,8,0,595.0,129.0,3.4,25.0,410.0,185.49,118.25
2016,5,10,8,15,626.0,135.5,3.35,25.5,463.0,235.96,158.44
2016,5,10,8,30,657.0,142.0,3.3,26.0,516.0,289.95,203.09
2016,5,10,8,45,690.0,143.0,3.3,26.5,567.5,343.2,247.43
2016,5,10,9,0,723.0,144.0,3.3,27.0,619.0,399.59,293.6
2016,5,10,9,15,740.0,148.0,3.3,27.0,665.0,454.25,338.24
2016,5,10,9,30,757.0,152.0,3.3,27.0,711.0,512.63,384.35
2016,5,10,9,45,774.0,153.0,3.35,27.5,752.0,565.32,424.51
2016,5,10,10,0,791.0,154.0,3.4,28.0,793.0,618.2,463.64
2016,5,10,10,15,800.5,156.0,3.45,28.0,827.0,666.98,499.72
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,714.69,534.27
2016,5,10,10,45,817.5,159.5,3.55,28.5,888.0,759.15,564.76
2016,5,10,11,0,825.0,161.0,3.6,29.0,915.0,801.91,592.18
2016,5,10,11,15,829.0,162.0,3.65,29.0,934.5,839.43,616.94
2016,5,10,11,30,833.0,163.0,3.7,29.0,954.0,874.59,640.03
2016,5,10,11,45,833.0,165.5,3.8,29.5,964.5,905.14,658.94
2016,5,10,12,0,833.0,168.0,3.9,30.0,975.0,932.85,675.93
2016,5,10,12,15,833.5,168.0,3.95,30.0,978.5,955.71,690.82
2016,5,10,12,30,834.0,168.0,4.0,30.0,982.0,975.54,703.82
2016,5,10,12,45,829.0,170.5,4.05,30.0,976.5,989.33,713.0
2016,5,10,13,0,824.0,173.0,4.1,30.0,971.0,999.77,720.15
2016,5,10,13,15,820.5,172.0,4.1,30.0,958.0,1004.79,723.64
2016,5,10,13,30,817.0,171.0,4.1,30.0,945.0,1006.36,725.04
2016,5,10,13,45,806.5,172.5,4.15,30.0,923.0,1000.0,721.76
2016,5,10,14,0,796.0,174.0,4.2,30.0,901.0,990.29,716.46
2016,5,10,14,15,788.5,172.0,4.2,30.0,873.0,976.72,708.46
2016,5,10,14,30,781.0,170.0,4.2,30.0,845.0,959.94,698.48
2016,5,10,14,45,761.5,172.0,4.2,30.0,808.5,932.67,681.63
2016,5,10,15,0,742.0,174.0,4.2,30.0,772.0,908.19,666.7
2016,5,10,15,15,728.0,170.5,4.15,29.5,731.0,875.56,647.33
2016,5,10,15,30,714.0,167.0,4.1,29.0,690.0,840.74,626.35
2016,5,10,15,45,681.5,168.5,4.05,29.0,642.0,793.36,595.29
2016,5,10,16,0,649.0,170.0,4.0,29.0,594.0,745.38,563.42
2016,5,10,16,15,624.0,163.5,3.85,28.5,544.5,694.65,529.26
2016,5,10,16,30,599.0,157.0,3.7,28.0,495.0,643.61,494.2
2016,5,10,16,45,552.5,153.5,3.6,28.0,440.5,576.13,445.37
2016,5,10,17,0,506.0,150.0,3.5,28.0,386.0,516.24,401.06
2016,5,10,17,15,464.5,138.5,3.35,27.5,334.0,453.55,354.5
2016,5,10,17,30,423.0,127.0,3.2,27.0,282.0,393.8,308.88
2016,5,10,17,45,359.0,114.0,3.1,26.5,230.0,324.14,254.25
2016,5,10,18,0,295.0,101.0,3.0,26.0,178.0,253.9,197.88
2016,5,10,18,15,228.5,80.5,3.05,25.5,131.5,188.46,144.26
2016,5,10,18,30,162.0,60.0,3.1,25.0,85.0,130.23,95.91
2016,5,10,18,45,81.0,37.5,3.2,24.5,50.0,72.48,48.18
2016,5,10,19,0,0.0,15.0,3.3,24.0,15.0,13.92,0.0
2016,5,10,19,15,0.0,7.5,3.4,23.5,7.5,7.15,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,8.5,2.05,18.5,10.5,8.1,0.0
2016,5,11,6,0,70.0,17.0,2.3,19.0,21.0,14.34,0.0
2016,5,11,6,15,162.0,37.0,2.55,19.5,59.5,28.64,18.26
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,43.39,31.78
2016,5,11,6,45,324.5,73.0,3.05,20.5,146.5,54.31,41.65
2016,5,11,7,0,395.0,89.0,3.3,21.0,195.0,64.69,50.78
2016,5,11,7,15,449.5,101.5,3.55,21.5,248.5,71.89,56.9
2016,5,11,7,30,504.0,114.0,3.8,22.0,302.0,93.16,62.64
2016,5,11,7,45,536.0,126.0,4.1,22.5,354.5,139.28,87.5
2016,5,11,8,0,568.0,138.0,4.4,23.0,407.0,189.32,123.54
2016,5,11,8,15,598.5,146.0,4.45,23.5,460.0,239.4,163.77
2016,5,11,8,30,629.0,154.0,4.5,24.0,513.0,292.82,208.34
2016,5,11,8,45,638.0,167.0,4.6,24.5,560.0,346.66,253.99
2016,5,11,9,0,647.0,180.0,4.7,25.0,607.0,401.02,299.2
2016,5,11,9,15,665.5,186.0,4.7,25.5,652.5,453.91,342.02
2016,5,11,9,30,684.0,192.0,4.7,26.0,698.0,507.93,384.52
2016,5,11,9,45,680.0,207.0,4.7,26.5,734.0,558.21,422.88
2016,5,11,10,0,676.0,222.0,4.7,27.0,770.0,606.89,458.85
2016,5,11,10,15,687.5,226.0,4.6,27.5,804.0,654.27,492.77
2016,5,11,10,30,699.0,230.0,4.5,28.0,838.0,701.12,525.34
2016,5,11,10,45,697.0,240.0,4.45,28.5,862.0,742.6,553.4
2016,5,11,11,0,695.0,250.0,4.4,29.0,886.0,782.09,579.41
2016,5,11,11,15,700.5,252.5,4.3,29.0,906.0,818.82,604.27
2016,5,11,11,30,706.0,255.0,4.2,29.0,926.0,853.78,627.55
2016,5,11,11,45,784.5,205.0,4.1,29.5,959.0,898.59,656.22
2016,5,11,12,0,863.0,155.0,4.0,30.0,992.0,940.9,681.77
2016,5,11,12,15,863.5,155.0,3.9,30.0,995.5,963.51,695.54
2016,5,11,12,30,864.0,155.0,3.8,30.0,999.0,983.08,707.44
2016,5,11,12,45,562.5,321.5,3.7,30.0,870.5,882.36,637.52
2016,5,11,13,0,261.0,488.0,3.6,30.0,742.0,753.39,542.19
2016,5,11,13,15,265.0,480.5,3.5,30.0,735.0,756.57,545.19
2016,5,11,13,30,269.0,473.0,3.4,30.0,728.0,758.26,546.44
2016,5,11,13,45,254.0,465.0,3.3,30.0,701.5,738.9,533.15
2016,5,11,14,0,239.0,457.0,3.2,30.0,675.0,707.25,511.9
2016,5,11,14,15,224.5,443.5,3.1,30.0,644.0,679.69,493.37
2016,5,11,14,30,210.0,430.0,3.0,30.0,613.0,651.24,474.14
2016,5,11,14,45,456.5,315.5,2.95,30.0,690.0,790.16,576.72
2016,5,11,15,0,703.0,201.0,2.9,30.0,767.0,899.84,654.72
2016,5,11,15,15,544.5,255.0,2.9,30.0,680.5,791.23,580.19
2016,5,11,15,30,386.0,309.0,2.9,30.0,594.0,681.87,503.44
2016,5,11,15,45,323.0,301.0,2.9,30.0,528.5,608.55,452.93
2016,5,11,16,0,260.0,293.0,2.9,30.0,463.0,538.07,403.13
2016,5,11,16,15,220.0,272.0,2.85,29.5,408.0,464.21,351.35
2016,5,11,16,30,180.0,251.0,2.8,29.0,353.0,403.94,308.14
2016,5,11,16,45,344.0,201.0,2.8,28.5,371.0,469.14,361.61
2016,5,11,17,0,508.0,151.0,2.8,28.0,389.0,518.46,401.58
2016,5,11,17,15,466.0,139.5,2.65,27.5,336.5,455.4,354.48
2016,5,11,17,30,424.0,128.0,2.5,27.0,284.0,395.32,308.92
2016,5,11,17,45,367.5,113.5,2.35,26.5,232.5,327.84,256.32
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,265.72,206.5
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,192.92,147.42
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,134.52,99.05
2016,5,11,18,45,103.5,37.0,2.35,24.5,51.5,78.01,52.08
2016,5,11,19,0,32.0,14.0,2.4,24.0,16.0,22.49,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.0,8.0,9.45,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,7.0,9.5,1.1,19.5,10.0,9.05,0.0
2016,5,12,6,0,14.0,19.0,1.2,20.0,20.0,17.37,2.19
2016,5,12,6,15,80.5,40.0,1.4,20.5,52.5,33.88,22.62
2016,5,12,6,30,147.0,61.0,1.6,21.0,85.0,48.46,36.01
2016,5,12,6,45,182.5,83.5,1.8,21.5,125.0,64.87,50.58
2016,5,12,7,0,218.0,106.0,2.0,22.0,165.0,80.62,64.26
2016,5,12,7,15,266.5,120.5,2.0,22.0,209.0,90.35,72.59
2016,5,12,7,30,315.0,135.0,2.0,22.0,253.0,109.74,79.18
2016,5,12,7,45,173.5,158.0,2.05,22.5,225.0,143.01,104.33
2016,5,12,8,0,32.0,181.0,2.1,23.0,197.0,158.3,121.22
2016,5,12,8,15,16.0,112.5,2.05,23.5,120.5,104.64,78.6
2016,5,12,8,30,0.0,44.0,2.0,24.0,44.0,40.92,27.65
2016,5,12,8,45,0.0,80.0,2.0,24.5,80.0,74.54,54.51
2016,5,12,9,0,0.0,116.0,2.0,25.0,116.0,107.64,80.38
2016,5,12,9,15,0.0,87.0,1.95,25.0,87.0,81.15,59.21
2016,5,12,9,30,0.0,58.0,1.9,25.0,58.0,54.07,37.62
2016,5,12,9,45,34.5,215.0,1.85,25.5,243.0,214.83,162.59
2016,5,12,10,0,69.0,372.0,1.8,26.0,428.0,376.04,281.2
2016,5,12,10,15,87.5,399.0,1.7,26.0,473.5,418.2,310.56
2016,5,12,10,30,106.0,426.0,1.6,26.0,519.0,462.34,341.47
2016,5,12,10,45,108.5,441.5,1.55,26.5,539.5,486.13,356.84
2016,5,12,11,0,111.0,457.0,1.5,27.0,560.0,510.02,372.17
2016,5,12,11,15,114.0,469.0,1.5,27.0,576.0,532.61,387.42
2016,5,12,11,30,117.0,481.0,1.5,27.0,592.0,554.73,402.28
2016,5,12,11,45,119.5,488.0,1.55,27.5,603.5,571.76,413.09
2016,5,12,12,0,122.0,495.0,1.6,28.0,615.0,588.61,423.76
2016,5,12,12,15,269.0,463.5,1.65,28.0,727.0,708.71,508.73
2016,5,12,12,30,416.0,432.0,1.7,28.0,839.0,833.87,593.61
2016,5,12,12,45,587.0,324.5,1.75,28.0,895.5,908.69,646.48
2016,5,12,13,0,758.0,217.0,1.8,28.0,952.0,982.8,696.26
2016,5,12,13,15,754.0,215.5,1.85,28.0,939.0,986.86,698.89
2016,5,12,13,30,750.0,214.0,1.9,28.0,926.0,987.61,700.34
2016,5,12,13,45,746.5,210.5,1.95,28.0,906.0,983.51,698.89
2016,5,12,14,0,743.0,207.0,2.0,28.0,886.0,976.13,695.53
2016,5,12,14,15,734.5,204.0,2.0,28.0,858.5,961.13,686.9
2016,5,12,14,30,726.0,201.0,2.0,28.0,831.0,943.11,676.51
2016,5,12,14,45,700.0,206.5,2.0,28.0,793.5,914.37,659.29
2016,5,12,15,0,674.0,212.0,2.0,28.0,756.0,883.52,640.75
2016,5,12,15,15,659.0,207.0,1.95,27.5,716.0,850.04,621.17
2016,5,12,15,30,644.0,202.0,1.9,27.0,676.0,814.57,600.0
2016,5,12,15,45,482.0,241.0,1.9,27.0,583.0,692.64,515.43
2016,5,12,16,0,320.0,280.0,1.9,27.0,490.0,573.4,430.56
2016,5,12,16,15,268.0,264.0,1.8,26.5,430.5,504.13,382.41
2016,5,12,16,30,216.0,248.0,1.7,26.0,371.0,427.51,327.49
2016,5,12,16,45,357.5,200.5,1.6,26.0,379.5,477.94,368.44
2016,5,12,17,0,499.0,153.0,1.5,26.0,388.0,514.45,397.14
2016,5,12,17,15,458.0,141.5,1.35,25.5,336.0,452.48,351.05
2016,5,12,17,30,417.0,130.0,1.2,25.0,284.0,393.4,306.57
2016,5,12,17,45,362.5,115.5,1.1,24.5,233.0,327.35,255.59
2016,5,12,18,0,308.0,101.0,1.0,24.0,182.0,259.57,201.87
2016,5,12,18,15,241.0,81.5,0.95,23.5,136.0,194.37,148.94
2016,5,12,18,30,174.0,62.0,0.9,23.0,90.0,136.49,101.1
2016,5,12,18,45,87.0,40.0,0.9,23.0,54.0,77.03,52.18
2016,5,12,19,0,0.0,18.0,0.9,23.0,18.0,16.98,0.0
2016,5,12,19,15,0.0,9.0,0.95,22.5,9.0,8.58,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
