Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,7.63,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,14.37,1.67
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,35.73,24.49
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,56.04,43.05
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,72.52,57.87
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,90.12,73.3
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,103.69,84.84
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,127.73,94.33
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,167.23,117.44
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,211.46,148.91
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,251.88,180.33
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,300.53,219.4
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,318.94,238.86
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,319.42,241.78
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,398.35,300.53
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,499.03,375.72
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,546.87,410.81
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,595.92,446.08
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,640.53,476.91
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,685.4,506.97
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,727.82,534.99
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,769.94,562.11
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,740.41,537.34
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,695.66,502.32
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,720.18,517.71
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,744.1,531.92
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,723.37,516.31
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,693.88,495.3
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,642.05,459.81
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,579.09,416.49
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,675.62,485.01
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,773.21,551.23
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,700.2,501.29
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,635.91,457.6
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,678.14,489.28
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,729.34,525.54
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,809.57,583.95
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,874.8,631.42
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,840.69,610.15
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,804.74,588.48
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,757.64,558.49
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,713.76,530.16
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,663.48,496.51
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,613.31,462.35
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,556.59,422.85
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,501.19,383.41
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,439.41,338.7
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,372.59,289.05
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,309.03,240.28
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,250.17,193.72
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,186.9,142.77
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,130.32,96.38
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,77.42,52.58
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,23.96,1.91
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,10.07,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,9.05,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,17.59,4.04
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,34.69,23.42
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,52.0,39.09
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,69.49,54.57
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,86.48,69.27
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,95.15,76.5
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,115.92,85.14
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,157.64,114.44
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,190.29,139.87
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,216.18,161.36
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,243.26,183.54
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,269.53,203.4
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,295.32,222.47
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,310.54,233.71
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,324.07,243.4
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,325.0,243.22
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,324.05,241.58
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,371.47,276.22
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,421.0,311.63
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,393.06,290.6
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,362.49,268.03
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,326.76,241.93
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,290.31,215.16
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,292.01,216.27
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,293.64,217.11
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,222.34,165.01
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,150.44,111.47
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,121.27,89.36
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,91.97,66.74
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,66.52,47.11
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,41.16,27.23
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,52.85,36.56
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,64.53,45.83
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,82.36,60.07
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,100.29,74.39
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,96.44,71.47
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,92.59,68.58
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,55.96,39.62
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,19.55,10.31
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,39.58,26.69
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,59.62,43.06
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,48.4,34.06
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,37.2,25.02
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,42.3,29.34
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,47.42,33.68
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,40.88,28.47
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,34.35,23.19
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,148.55,118.87
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,244.12,194.55
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,182.04,142.67
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,126.13,95.65
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,73.58,50.92
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,28.27,5.18
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,11.73,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.91,2.72
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,33.11,22.82
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,51.57,39.91
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,68.38,55.31
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,86.08,71.21
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,100.49,83.73
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,124.06,96.42
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,153.59,118.99
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,172.79,135.33
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,200.68,157.4
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,229.57,180.29
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,260.32,204.15
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,292.19,228.64
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,336.44,262.21
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,389.37,302.12
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,423.35,327.13
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,457.88,352.22
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,449.92,344.66
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,438.61,334.49
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,519.33,394.34
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,607.32,457.67
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,525.6,396.24
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,433.28,326.66
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,386.16,292.09
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,333.13,252.53
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,348.69,264.25
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,364.35,275.76
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,365.62,276.07
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,366.74,276.37
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,369.69,278.7
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,382.55,288.32
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,324.74,245.73
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,276.73,210.12
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,413.92,314.39
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,555.81,417.67
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,564.04,424.25
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,570.63,430.57
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,533.45,405.26
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,496.12,379.74
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,427.34,329.55
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,371.35,288.03
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,388.0,302.71
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,390.39,306.24
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,193.61,153.11
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,7.42,0.5
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,6.03,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,4.63,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.7,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.78,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,2.31,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.85,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.92,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,6.67,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,12.98,2.45
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,29.91,19.76
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,46.16,34.58
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,64.97,51.47
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,83.57,67.91
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,96.37,79.02
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,109.59,86.08
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,128.12,100.63
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,147.35,115.47
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,173.8,135.82
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,196.04,152.65
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,154.78,119.6
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,103.13,78.07
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,118.23,89.97
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,133.39,101.77
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,154.18,117.76
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,175.43,133.95
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,202.84,154.71
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,230.63,175.49
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,247.61,187.77
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,264.76,200.08
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,346.75,261.3
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,430.4,322.11
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,455.4,338.97
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,480.88,356.23
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,514.73,380.61
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,549.21,405.28
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,503.52,371.76
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,456.27,337.26
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,431.23,319.72
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,405.55,301.49
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,437.51,325.58
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,469.62,349.49
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,462.73,345.11
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,455.47,340.64
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,445.64,334.4
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,435.38,327.85
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,496.1,375.75
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,541.43,412.06
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,530.46,405.94
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,516.91,398.08
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,528.81,410.4
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,523.52,409.86
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,449.49,353.79
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,380.06,300.41
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,425.03,338.81
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,447.2,357.54
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,384.62,307.22
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,325.03,257.86
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,253.93,197.88
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,188.79,141.91
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,122.54,85.49
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,63.83,23.54
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,22.61,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,5.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,11.12,1.6
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,26.0,16.56
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,40.52,29.83
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,57.96,45.45
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,75.18,60.61
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,61.4,48.41
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,44.6,31.83
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,74.0,56.04
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,101.81,78.49
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,114.57,88.35
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,127.38,98.15
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,215.57,166.23
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,308.43,236.79
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,264.82,203.63
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,210.52,161.51
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,182.15,138.98
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,152.66,115.52
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,199.9,152.06
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,247.72,188.43
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,319.39,241.91
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,393.82,296.13
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,377.81,283.68
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,358.52,269.17
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,415.3,310.92
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,471.31,351.25
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,582.87,432.51
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,693.4,510.53
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,739.17,541.49
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,779.13,568.69
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,891.98,652.78
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,991.24,721.04
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,986.43,717.55
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,978.32,712.98
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,964.93,705.11
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,948.4,695.32
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,927.11,682.85
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,902.8,668.4
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,870.43,648.15
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,839.82,629.05
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,669.43,508.76
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,496.92,379.77
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,507.23,391.29
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,501.12,389.81
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,451.5,353.41
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,402.49,316.94
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,355.43,281.56
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,309.43,246.07
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,260.22,206.62
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,213.22,168.04
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,163.52,126.81
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,117.73,88.21
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,67.64,46.52
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,24.09,7.15
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,11.16,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.1,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,15.77,5.06
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,34.44,23.99
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,52.51,40.62
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,68.56,55.28
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,85.56,70.5
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,102.51,85.2
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,121.73,96.05
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,152.61,118.8
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,182.78,140.92
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,223.4,166.24
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,286.3,212.41
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,299.94,230.35
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,294.51,229.59
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,278.72,217.12
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,262.12,203.6
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,245.75,190.23
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,228.14,175.91
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,238.55,183.75
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,249.1,191.64
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,226.08,173.28
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,202.47,154.57
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,212.86,162.21
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,223.35,169.81
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,357.15,270.66
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,492.67,368.53
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,498.47,372.11
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,504.05,376.22
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,353.98,266.34
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,197.48,148.33
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,247.57,186.79
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,298.2,224.76
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,423.21,318.28
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,542.11,404.51
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,394.41,297.66
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,239.93,182.17
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,302.25,230.52
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,357.57,272.6
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,325.8,249.55
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,283.67,218.55
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,190.74,146.95
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,100.1,75.29
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,161.41,125.26
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,224.31,176.07
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,182.91,143.32
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,142.49,111.1
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,124.25,96.95
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,106.05,82.54
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,222.86,180.16
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,305.76,244.95
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,236.87,186.39
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,175.84,133.93
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,112.18,79.88
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,51.67,22.33
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,19.42,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,3.24,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,4.63,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,12.05,5.15
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,19.48,11.01
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,24.13,14.88
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,28.79,18.7
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,32.53,21.75
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,36.27,24.78
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,49.34,35.55
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,62.43,46.25
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,62.92,46.5
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,63.42,46.78
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,98.15,74.86
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,132.55,102.2
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,146.33,112.97
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,160.4,123.92
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,241.95,187.06
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,324.41,248.28
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,416.39,316.2
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,511.5,384.2
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,712.09,533.59
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,918.35,673.22
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,868.7,634.08
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,803.34,583.76
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,807.38,585.92
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,809.49,586.04
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,605.3,445.99
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,395.06,294.48
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,349.95,262.71
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,314.67,236.75
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,304.28,229.53
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,293.78,222.1
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,295.03,223.05
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,296.24,223.95
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,270.27,205.08
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,244.34,186.11
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,247.66,189.44
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,250.9,192.63
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,237.24,183.25
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,223.48,173.7
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,330.4,261.1
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,415.26,328.82
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,368.74,293.44
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,322.84,258.19
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,333.94,267.41
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,327.29,260.27
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,257.46,201.39
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,193.3,146.35
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,126.15,89.37
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,67.84,32.15
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,23.95,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,11.91,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,19.57,8.41
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,30.79,21.02
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,41.52,31.06
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,29.84,20.94
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,25.97,17.5
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,42.73,32.26
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,59.53,44.51
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,90.86,70.12
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,121.34,94.42
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,140.31,108.93
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,159.71,123.64
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,203.9,157.27
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,244.59,187.64
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,282.86,215.85
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,323.05,245.14
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,330.91,250.19
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,337.56,254.36
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,420.76,315.78
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,508.54,378.87
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,646.34,482.52
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,805.17,594.77
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,842.81,617.58
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,878.03,639.82
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,909.72,658.95
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,938.87,676.35
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,962.03,690.65
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,982.14,703.09
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,995.75,710.11
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,1006.02,715.18
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,1011.91,719.03
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,1014.28,720.86
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,1009.14,718.16
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,1000.53,713.48
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,987.51,706.17
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,971.18,696.9
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,949.59,684.97
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,924.91,671.07
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,900.53,657.32
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,866.13,636.87
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,825.13,611.86
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,782.4,585.35
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,734.19,555.37
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,685.05,524.14
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,631.99,488.16
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,576.98,448.83
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,515.54,403.76
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,456.02,358.73
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,389.58,306.25
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,327.25,255.44
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,257.55,198.41
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,193.2,144.42
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,126.69,88.78
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,69.61,34.3
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,24.56,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,11.44,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,20.98,9.32
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,38.97,27.39
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,57.22,43.89
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,51.43,39.25
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,44.6,33.36
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,86.59,69.55
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,121.1,93.32
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,104.21,79.16
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,75.42,56.1
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,168.34,125.24
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,275.26,205.1
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,310.55,233.41
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,348.34,262.93
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,387.65,293.03
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,424.08,320.57
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,459.26,346.2
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,495.37,372.05
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,435.06,326.78
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,360.84,270.25
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,480.11,358.34
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,608.97,449.49
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,631.44,464.77
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,654.77,481.22
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,699.35,510.53
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,744.2,539.41
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,770.69,557.41
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,796.71,575.15
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,691.53,501.28
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,579.11,421.2
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,785.65,572.55
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,971.7,700.18
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,835.49,604.77
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,681.88,495.79
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,819.85,598.74
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,933.68,679.81
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,749.17,551.4
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,555.03,410.84
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,679.08,506.58
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,790.87,589.42
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,750.52,562.13
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,709.06,534.8
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,607.54,463.13
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,503.23,387.64
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,502.42,389.79
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,504.59,392.98
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,444.37,348.2
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,379.04,298.68
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,315.58,248.53
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,257.18,201.29
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,195.7,151.13
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,140.15,105.13
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,82.02,57.25
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,33.22,14.9
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,13.71,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,11.91,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,22.54,10.64
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,39.07,27.38
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,55.9,42.59
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,66.96,52.49
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,79.85,63.64
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,95.46,76.96
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,120.54,88.74
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,162.6,118.29
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,197.33,145.01
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,233.93,171.4
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,284.54,210.02
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,304.31,228.92
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,317.08,240.48
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,390.84,295.44
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,498.95,377.45
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,548.91,415.1
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,598.67,451.74
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,434.52,330.88
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,238.72,179.26
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,229.85,172.56
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,220.75,165.25
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,271.69,203.36
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,323.28,241.28
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,299.62,223.16
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,275.49,204.94
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,299.12,222.47
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,322.95,239.94
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,308.62,229.47
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,294.02,218.89
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,527.32,392.3
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,758.25,553.85
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,870.75,635.65
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,965.98,701.95
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,620.67,464.15
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,240.78,178.89
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,242.36,181.22
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,243.98,182.75
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,257.29,193.62
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,270.66,204.59
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,395.49,301.57
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,494.26,376.91
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,289.07,222.64
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,83.87,61.32
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,221.64,172.66
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,345.01,269.14
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,385.69,302.79
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,411.78,324.07
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,345.8,272.06
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,285.2,223.29
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,220.41,170.22
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,157.18,117.75
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,98.6,69.17
2016,5,22,19,0,62.0,25.0,2.6,24.0,30.0,46.72,23.61
