Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,17.49,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,12.87,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,21.11,9.81
2016,5,23,6,15,213.0,44.0,2.6,21.0,77.0,33.85,23.01
2016,5,23,6,30,306.0,61.0,2.7,21.0,117.0,46.03,34.13
2016,5,23,6,45,372.0,74.0,2.85,21.5,165.0,54.52,41.76
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,62.58,48.77
2016,5,23,7,15,274.5,122.5,3.05,22.5,207.5,91.58,73.52
2016,5,23,7,30,111.0,158.0,3.1,23.0,202.0,126.74,95.86
2016,5,23,7,45,55.5,144.0,3.2,23.5,166.0,128.41,96.79
2016,5,23,8,0,0.0,130.0,3.3,24.0,130.0,118.02,90.14
2016,5,23,8,15,0.0,113.5,3.35,24.0,113.5,104.59,79.08
2016,5,23,8,30,0.0,97.0,3.4,24.0,97.0,90.23,67.32
2016,5,23,8,45,0.0,106.0,3.45,24.5,106.0,98.48,73.53
2016,5,23,9,0,0.0,115.0,3.5,25.0,115.0,106.75,79.68
2016,5,23,9,15,0.0,123.0,3.55,25.0,123.0,114.15,85.27
2016,5,23,9,30,0.0,131.0,3.6,25.0,131.0,121.57,90.86
2016,5,23,9,45,14.5,220.5,3.65,25.5,232.5,210.64,159.46
2016,5,23,10,0,29.0,310.0,3.7,26.0,334.0,297.49,224.5
2016,5,23,10,15,30.0,322.5,3.75,26.0,348.5,312.7,235.39
2016,5,23,10,30,31.0,335.0,3.8,26.0,363.0,328.04,246.53
2016,5,23,10,45,29.0,348.0,3.9,26.5,374.5,341.75,255.89
2016,5,23,11,0,27.0,361.0,4.0,27.0,386.0,355.38,265.13
2016,5,23,11,15,13.5,245.5,4.05,27.0,258.0,239.86,179.07
2016,5,23,11,30,0.0,130.0,4.1,27.0,130.0,121.59,88.96
2016,5,23,11,45,2.0,141.0,4.15,27.5,143.5,133.77,98.27
2016,5,23,12,0,4.0,152.0,4.2,28.0,157.0,146.12,107.52
2016,5,23,12,15,29.5,304.5,4.25,28.0,334.5,318.33,237.36
2016,5,23,12,30,55.0,457.0,4.3,28.0,512.0,492.72,363.51
2016,5,23,12,45,28.5,297.0,4.35,28.0,325.5,314.02,233.43
2016,5,23,13,0,2.0,137.0,4.4,28.0,139.0,130.76,95.56
2016,5,23,13,15,28.5,289.5,4.4,28.0,317.0,309.56,231.25
2016,5,23,13,30,55.0,442.0,4.4,28.0,495.0,489.88,362.28
2016,5,23,13,45,77.5,449.5,4.4,28.5,522.0,522.09,384.89
2016,5,23,14,0,100.0,457.0,4.4,29.0,549.0,554.09,407.7
2016,5,23,14,15,433.0,316.5,4.35,29.0,698.5,770.83,570.09
2016,5,23,14,30,766.0,176.0,4.3,29.0,848.0,944.87,692.78
2016,5,23,14,45,547.0,274.5,4.25,29.0,744.5,829.17,611.77
2016,5,23,15,0,328.0,373.0,4.2,29.0,641.0,706.7,522.37
2016,5,23,15,15,527.0,266.0,4.15,28.5,672.0,781.99,583.25
2016,5,23,15,30,726.0,159.0,4.1,28.0,703.0,837.69,626.77
2016,5,23,15,45,706.0,156.0,4.05,28.0,658.0,796.47,599.22
2016,5,23,16,0,686.0,153.0,4.0,28.0,613.0,753.91,571.13
2016,5,23,16,15,484.0,199.5,3.95,27.5,511.5,614.01,470.33
2016,5,23,16,30,282.0,246.0,3.9,27.0,410.0,482.9,372.07
2016,5,23,16,45,279.0,221.0,3.9,27.0,370.5,442.59,343.48
2016,5,23,17,0,276.0,196.0,3.9,27.0,331.0,401.59,313.43
2016,5,23,17,15,257.5,175.0,3.8,26.5,289.0,354.86,278.5
2016,5,23,17,30,239.0,154.0,3.7,26.0,247.0,309.25,243.58
2016,5,23,17,45,212.5,133.0,3.65,26.0,206.0,260.79,205.08
2016,5,23,18,0,186.0,112.0,3.6,26.0,165.0,214.67,167.64
2016,5,23,18,15,149.5,90.0,3.6,25.5,127.0,160.03,123.02
2016,5,23,18,30,113.0,68.0,3.6,25.0,89.0,115.57,86.03
2016,5,23,18,45,67.5,46.5,3.6,24.5,58.0,72.79,50.6
2016,5,23,19,0,22.0,25.0,3.6,24.0,27.0,30.72,14.59
2016,5,23,19,15,11.0,12.5,3.7,23.5,13.5,13.9,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,12.5,13.5,2.6,21.5,14.5,12.87,0.0
2016,5,24,6,0,25.0,27.0,2.7,22.0,29.0,24.16,12.16
2016,5,24,6,15,72.5,49.0,2.9,22.0,61.0,40.93,28.87
2016,5,24,6,30,120.0,71.0,3.1,22.0,93.0,58.03,44.26
2016,5,24,6,45,178.0,87.5,3.3,22.5,132.5,67.7,52.91
2016,5,24,7,0,236.0,104.0,3.5,23.0,172.0,79.22,62.85
2016,5,24,7,15,263.5,124.5,3.65,23.0,215.5,92.89,74.48
2016,5,24,7,30,291.0,145.0,3.8,23.0,259.0,118.13,85.08
2016,5,24,7,45,294.5,172.5,4.0,23.5,303.0,159.82,112.52
2016,5,24,8,0,298.0,200.0,4.2,24.0,347.0,202.45,144.66
2016,5,24,8,15,310.0,221.0,4.25,24.0,389.0,242.88,176.75
2016,5,24,8,30,322.0,242.0,4.3,24.0,431.0,284.8,210.72
2016,5,24,8,45,332.0,261.0,4.4,24.5,471.0,325.87,243.69
2016,5,24,9,0,342.0,280.0,4.5,25.0,511.0,367.95,277.01
2016,5,24,9,15,340.0,304.5,4.55,25.5,547.5,410.04,309.68
2016,5,24,9,30,338.0,329.0,4.6,26.0,584.0,451.77,341.24
2016,5,24,9,45,197.0,347.5,4.65,26.5,498.5,414.91,313.31
2016,5,24,10,0,56.0,366.0,4.7,27.0,413.0,361.93,271.96
2016,5,24,10,15,129.5,401.5,4.65,27.0,515.0,444.05,333.4
2016,5,24,10,30,203.0,437.0,4.6,27.0,617.0,536.02,400.68
2016,5,24,10,45,110.5,375.0,4.6,27.0,473.5,426.0,319.25
2016,5,24,11,0,18.0,313.0,4.6,27.0,330.0,304.41,227.56
2016,5,24,11,15,20.5,317.5,4.6,27.5,337.0,312.18,233.05
2016,5,24,11,30,23.0,322.0,4.6,28.0,344.0,321.85,239.65
2016,5,24,11,45,94.5,396.5,4.65,28.5,489.5,460.89,342.4
2016,5,24,12,0,166.0,471.0,4.7,29.0,635.0,602.34,443.11
2016,5,24,12,15,150.0,488.5,4.7,29.0,637.0,612.33,448.8
2016,5,24,12,30,134.0,506.0,4.7,29.0,639.0,621.34,454.36
2016,5,24,12,45,80.5,444.5,4.7,29.0,524.0,508.6,374.04
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,398.66,294.07
2016,5,24,13,15,41.5,413.0,4.65,29.0,453.5,444.91,328.23
2016,5,24,13,30,56.0,443.0,4.6,29.0,498.0,491.7,362.02
2016,5,24,13,45,54.5,431.5,4.55,29.0,484.0,480.64,354.15
2016,5,24,14,0,53.0,420.0,4.5,29.0,470.0,469.15,346.23
2016,5,24,14,15,113.5,429.5,4.45,28.5,531.0,551.2,407.85
2016,5,24,14,30,174.0,439.0,4.4,28.0,592.0,621.11,459.97
2016,5,24,14,45,260.0,405.5,4.35,28.0,624.0,679.42,503.86
2016,5,24,15,0,346.0,372.0,4.3,28.0,656.0,722.25,536.77
2016,5,24,15,15,218.0,360.0,4.15,28.0,536.0,574.65,430.21
2016,5,24,15,30,90.0,348.0,4.0,28.0,416.0,432.49,325.02
2016,5,24,15,45,155.5,327.5,3.9,28.0,435.5,477.42,361.03
2016,5,24,16,0,221.0,307.0,3.8,28.0,455.0,506.29,384.48
2016,5,24,16,15,176.5,283.5,3.65,27.5,396.0,439.2,335.6
2016,5,24,16,30,132.0,260.0,3.5,27.0,337.0,374.78,288.13
2016,5,24,16,45,75.5,217.5,3.35,27.0,260.5,274.66,211.87
2016,5,24,17,0,19.0,175.0,3.2,27.0,184.0,181.9,139.51
2016,5,24,17,15,13.5,154.5,3.1,26.5,160.5,157.76,121.27
2016,5,24,17,30,8.0,134.0,3.0,26.0,137.0,134.1,102.99
2016,5,24,17,45,4.0,111.5,2.95,26.0,113.0,109.62,83.58
2016,5,24,18,0,0.0,89.0,2.9,26.0,89.0,85.49,64.17
2016,5,24,18,15,0.0,68.0,2.95,25.5,68.0,64.93,47.47
2016,5,24,18,30,0.0,47.0,3.0,25.0,47.0,44.26,30.38
2016,5,24,18,45,0.0,29.5,3.05,25.0,29.5,27.4,16.2
2016,5,24,19,0,0.0,12.0,3.1,25.0,12.0,11.12,2.02
2016,5,24,19,15,0.0,6.0,3.1,24.5,6.0,5.72,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.24,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.19,1.91
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,22.73,13.49
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,35.3,24.68
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,49.97,37.51
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,64.16,49.73
2016,5,25,7,15,0.0,61.5,3.9,24.0,61.5,57.19,43.7
2016,5,25,7,30,0.0,53.0,4.0,24.0,53.0,49.26,34.94
2016,5,25,7,45,0.0,90.5,4.1,24.5,90.5,83.62,62.67
2016,5,25,8,0,0.0,128.0,4.2,25.0,128.0,116.35,88.53
2016,5,25,8,15,0.0,93.5,4.2,25.0,93.5,86.93,64.66
2016,5,25,8,30,0.0,59.0,4.2,25.0,59.0,54.92,38.77
2016,5,25,8,45,0.0,36.5,4.25,25.5,36.5,33.96,21.74
2016,5,25,9,0,0.0,14.0,4.3,26.0,14.0,13.02,4.82
2016,5,25,9,15,0.5,80.0,4.35,26.0,80.5,74.83,54.04
2016,5,25,9,30,1.0,146.0,4.4,26.0,147.0,135.68,101.59
2016,5,25,9,45,2.5,154.0,4.45,26.5,156.5,144.06,107.62
2016,5,25,10,0,4.0,162.0,4.5,27.0,166.0,152.61,113.82
2016,5,25,10,15,5.0,168.0,4.45,27.0,173.0,159.19,118.69
2016,5,25,10,30,6.0,174.0,4.4,27.0,180.0,165.87,123.65
2016,5,25,10,45,6.5,176.5,4.4,27.0,183.5,169.05,125.95
2016,5,25,11,0,7.0,179.0,4.4,27.0,187.0,172.27,128.29
2016,5,25,11,15,11.5,237.5,4.35,27.0,249.5,230.76,172.6
2016,5,25,11,30,16.0,296.0,4.3,27.0,312.0,289.9,216.69
2016,5,25,11,45,18.0,320.0,4.25,27.5,338.5,315.34,234.84
2016,5,25,12,0,20.0,344.0,4.2,28.0,365.0,341.07,253.11
2016,5,25,12,15,33.5,393.5,4.15,28.0,427.5,407.26,301.45
2016,5,25,12,30,47.0,443.0,4.1,28.0,490.0,471.13,347.3
2016,5,25,12,45,36.5,410.5,4.05,28.0,447.0,432.44,319.14
2016,5,25,13,0,26.0,378.0,4.0,28.0,404.0,392.62,290.32
2016,5,25,13,15,33.0,396.5,4.0,28.0,429.5,419.89,310.48
2016,5,25,13,30,40.0,415.0,4.0,28.0,455.0,447.37,330.51
2016,5,25,13,45,32.0,381.5,4.0,28.5,413.0,407.35,301.08
2016,5,25,14,0,24.0,348.0,4.0,29.0,371.0,366.81,271.36
2016,5,25,14,15,32.0,361.0,3.95,29.0,390.5,389.09,288.19
2016,5,25,14,30,40.0,374.0,3.9,29.0,410.0,411.39,304.83
2016,5,25,14,45,27.5,320.0,3.85,29.0,344.5,344.35,256.11
2016,5,25,15,0,15.0,266.0,3.8,29.0,279.0,268.38,200.19
2016,5,25,15,15,11.5,234.0,3.85,29.0,243.5,233.7,174.7
2016,5,25,15,30,8.0,202.0,3.9,29.0,208.0,199.16,148.92
2016,5,25,15,45,19.5,232.0,4.0,29.0,245.5,239.04,180.03
2016,5,25,16,0,31.0,262.0,4.1,29.0,283.0,289.26,218.66
2016,5,25,16,15,59.5,258.5,4.1,28.5,294.5,308.67,235.15
2016,5,25,16,30,88.0,255.0,4.1,28.0,306.0,326.09,250.2
2016,5,25,16,45,102.0,232.0,4.2,28.0,286.0,309.38,238.65
2016,5,25,17,0,116.0,209.0,4.3,28.0,266.0,299.84,232.38
2016,5,25,17,15,104.5,186.0,4.1,27.5,232.5,263.52,205.03
2016,5,25,17,30,93.0,163.0,3.9,27.0,199.0,220.59,172.05
2016,5,25,17,45,80.5,138.5,3.75,27.0,166.5,184.41,143.44
2016,5,25,18,0,68.0,114.0,3.6,27.0,134.0,149.28,115.15
2016,5,25,18,15,50.0,90.5,3.45,26.5,103.5,114.14,86.61
2016,5,25,18,30,32.0,67.0,3.3,26.0,73.0,80.7,59.11
2016,5,25,18,45,16.0,44.5,3.2,25.5,47.5,50.65,34.26
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,20.47,8.72
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.92,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.85,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.31,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.78,0.0
2016,5,26,7,15,0.0,5.0,3.7,25.0,5.0,4.63,0.0
2016,5,26,7,30,0.0,7.0,3.9,25.0,7.0,6.49,0.0
2016,5,26,7,45,0.0,41.0,4.15,25.0,41.0,38.09,25.56
2016,5,26,8,0,0.0,75.0,4.4,25.0,75.0,69.82,51.16
2016,5,26,8,15,0.0,42.5,4.45,25.0,42.5,39.52,26.47
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,9.29,1.89
2016,5,26,8,45,1.5,90.0,4.55,25.0,91.5,84.4,62.23
2016,5,26,9,0,3.0,170.0,4.6,25.0,173.0,156.99,119.25
2016,5,26,9,15,3.5,168.5,4.6,25.0,172.0,156.6,118.55
2016,5,26,9,30,4.0,167.0,4.6,25.0,171.0,156.12,117.91
2016,5,26,9,45,27.5,264.0,4.7,25.0,287.0,253.15,192.67
2016,5,26,10,0,51.0,361.0,4.8,25.0,403.0,354.44,268.96
2016,5,26,10,15,93.0,399.5,4.7,25.0,480.0,420.48,318.07
2016,5,26,10,30,135.0,438.0,4.6,25.0,557.0,489.08,368.49
2016,5,26,10,45,224.5,443.5,4.55,25.0,648.5,570.25,428.63
2016,5,26,11,0,314.0,449.0,4.5,25.0,740.0,657.62,492.21
2016,5,26,11,15,184.0,444.5,4.4,25.0,616.5,564.0,422.06
2016,5,26,11,30,54.0,440.0,4.3,25.0,493.0,457.75,341.91
2016,5,26,11,45,166.0,464.0,4.25,25.5,627.0,586.36,436.97
2016,5,26,12,0,278.0,488.0,4.2,26.0,761.0,722.29,533.13
2016,5,26,12,15,337.0,464.5,4.5,26.5,796.5,766.99,564.92
2016,5,26,12,30,396.0,441.0,4.8,27.0,832.0,812.3,598.0
2016,5,26,12,45,220.5,439.5,5.15,27.5,657.5,645.94,478.66
2016,5,26,13,0,45.0,438.0,5.5,28.0,483.0,470.43,348.37
2016,5,26,13,15,56.5,448.0,5.6,28.0,503.5,494.42,366.86
2016,5,26,13,30,68.0,458.0,5.7,28.0,524.0,518.43,384.82
2016,5,26,13,45,416.5,323.5,5.85,28.5,710.5,759.75,568.14
2016,5,26,14,0,765.0,189.0,6.0,29.0,897.0,965.93,715.58
2016,5,26,14,15,502.0,311.0,5.85,29.0,770.0,831.94,618.24
2016,5,26,14,30,239.0,433.0,5.7,29.0,643.0,677.55,502.62
2016,5,26,14,45,198.0,418.0,5.6,29.0,587.5,621.26,462.74
2016,5,26,15,0,157.0,403.0,5.5,29.0,532.0,565.37,422.36
2016,5,26,15,15,230.0,371.0,5.3,28.5,549.5,596.9,448.92
2016,5,26,15,30,303.0,339.0,5.1,28.0,567.0,635.03,479.53
2016,5,26,15,45,199.5,322.5,4.9,28.0,469.0,509.58,386.74
2016,5,26,16,0,96.0,306.0,4.7,28.0,371.0,390.41,296.94
2016,5,26,16,15,48.0,176.0,4.5,27.5,208.5,212.17,162.43
2016,5,26,16,30,0.0,46.0,4.3,27.0,46.0,42.79,28.69
2016,5,26,16,45,67.5,128.5,4.1,27.0,161.5,181.64,140.95
2016,5,26,17,0,135.0,211.0,3.9,27.0,277.0,314.63,245.15
2016,5,26,17,15,115.5,190.0,3.8,26.5,242.0,274.72,214.52
2016,5,26,17,30,96.0,169.0,3.7,26.0,207.0,229.01,179.27
2016,5,26,17,45,82.5,144.0,3.65,26.0,173.0,191.65,149.71
2016,5,26,18,0,69.0,119.0,3.6,26.0,139.0,155.45,120.53
2016,5,26,18,15,49.0,94.0,3.7,25.5,106.5,117.74,89.88
2016,5,26,18,30,29.0,69.0,3.8,25.0,74.0,81.9,60.4
2016,5,26,18,45,14.5,44.5,3.9,24.5,47.0,50.05,34.02
2016,5,26,19,0,0.0,20.0,4.0,24.0,20.0,18.56,7.62
2016,5,26,19,15,0.0,10.0,4.15,23.5,10.0,9.53,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.38,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.62,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,10.18,2.93
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,15.75,7.9
2016,5,27,6,45,0.0,24.5,4.9,23.0,24.5,22.72,14.06
2016,5,27,7,0,0.0,32.0,4.9,23.0,32.0,29.69,20.16
2016,5,27,7,15,0.0,28.0,5.05,23.0,28.0,25.98,16.91
2016,5,27,7,30,0.0,24.0,5.2,23.0,24.0,22.27,12.81
2016,5,27,7,45,0.0,40.5,5.35,23.5,40.5,37.63,25.34
2016,5,27,8,0,0.0,57.0,5.5,24.0,57.0,53.01,37.72
2016,5,27,8,15,0.5,108.0,5.6,24.0,108.5,99.88,75.41
2016,5,27,8,30,1.0,159.0,5.7,24.0,160.0,144.98,111.08
2016,5,27,8,45,3.5,173.0,5.8,24.5,175.5,158.85,121.37
2016,5,27,9,0,6.0,187.0,5.9,25.0,191.0,173.05,131.9
2016,5,27,9,15,18.0,241.0,5.8,25.5,254.5,226.71,172.87
2016,5,27,9,30,30.0,295.0,5.7,26.0,318.0,277.11,210.69
2016,5,27,9,45,15.0,197.5,5.6,26.5,209.0,190.24,143.45
2016,5,27,10,0,0.0,100.0,5.5,27.0,100.0,93.29,67.79
2016,5,27,10,15,4.5,149.5,5.4,27.0,154.0,141.89,105.53
2016,5,27,10,30,9.0,199.0,5.3,27.0,208.0,190.87,143.04
2016,5,27,10,45,10.5,204.5,5.25,27.5,215.0,197.78,147.82
2016,5,27,11,0,12.0,210.0,5.2,28.0,222.0,204.81,152.74
2016,5,27,11,15,18.5,289.0,5.0,28.0,307.5,284.09,212.19
2016,5,27,11,30,25.0,368.0,4.8,28.0,393.0,366.1,272.32
2016,5,27,11,45,19.5,312.0,4.65,28.5,331.5,309.1,229.48
2016,5,27,12,0,14.0,256.0,4.5,29.0,270.0,252.8,187.28
2016,5,27,12,15,14.5,268.0,4.2,29.0,282.5,265.43,196.6
2016,5,27,12,30,15.0,280.0,3.9,29.0,295.0,278.09,205.8
2016,5,27,12,45,16.5,303.5,3.6,29.0,320.5,302.69,223.73
2016,5,27,13,0,18.0,327.0,3.3,29.0,346.0,327.44,241.6
2016,5,27,13,15,16.5,305.5,2.9,29.0,322.5,305.99,225.67
2016,5,27,13,30,15.0,284.0,2.5,29.0,299.0,284.28,209.68
2016,5,27,13,45,24.5,334.5,2.2,29.0,358.0,352.32,259.23
2016,5,27,14,0,34.0,385.0,1.9,29.0,417.0,414.07,302.84
2016,5,27,14,15,54.5,400.5,1.65,29.0,450.0,451.52,329.23
2016,5,27,14,30,75.0,416.0,1.4,29.0,483.0,488.77,355.03
2016,5,27,14,45,170.5,403.5,1.2,29.0,546.5,579.43,419.4
2016,5,27,15,0,266.0,391.0,1.0,29.0,610.0,666.18,478.23
2016,5,27,15,15,299.5,361.5,0.9,29.0,596.5,661.69,475.48
2016,5,27,15,30,333.0,332.0,0.8,29.0,583.0,654.07,471.54
2016,5,27,15,45,279.5,320.0,0.7,29.0,522.0,586.8,425.57
2016,5,27,16,0,226.0,308.0,0.6,29.0,461.0,510.96,373.72
2016,5,27,16,15,464.0,215.5,0.65,28.5,498.0,614.73,453.3
2016,5,27,16,30,702.0,123.0,0.7,28.0,535.0,681.62,504.5
2016,5,27,16,45,687.5,113.5,0.75,28.0,485.5,631.47,471.02
2016,5,27,17,0,673.0,104.0,0.8,28.0,436.0,580.55,437.06
2016,5,27,17,15,637.5,98.0,0.85,27.5,383.0,520.0,395.55
2016,5,27,17,30,602.0,92.0,0.9,27.0,330.0,461.25,353.64
2016,5,27,17,45,561.0,83.0,0.95,26.5,278.0,398.47,306.94
2016,5,27,18,0,520.0,74.0,1.0,26.0,226.0,338.84,260.59
2016,5,27,18,15,450.0,64.5,0.95,25.5,176.0,270.16,205.38
2016,5,27,18,30,380.0,55.0,0.9,25.0,126.0,208.52,154.37
2016,5,27,18,45,277.5,41.5,0.9,24.5,84.5,138.95,97.45
2016,5,27,19,0,175.0,28.0,0.9,24.0,43.0,83.53,49.26
2016,5,27,19,15,87.5,14.0,0.95,23.5,21.5,29.41,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,16.5,2.75,21.5,19.5,15.73,0.0
2016,5,28,6,0,79.0,33.0,2.8,22.0,39.0,26.95,14.85
2016,5,28,6,15,168.5,52.5,2.95,22.0,79.5,42.05,29.9
2016,5,28,6,30,258.0,72.0,3.1,22.0,120.0,54.5,41.28
2016,5,28,6,45,129.0,70.0,3.3,22.5,94.0,55.01,42.03
2016,5,28,7,0,0.0,68.0,3.5,23.0,68.0,62.55,48.54
2016,5,28,7,15,255.0,95.0,3.65,23.5,195.5,72.46,56.89
2016,5,28,7,30,510.0,122.0,3.8,24.0,323.0,102.96,67.7
2016,5,28,7,45,273.0,156.0,4.0,24.5,265.5,145.99,101.87
2016,5,28,8,0,36.0,190.0,4.2,25.0,208.0,166.04,126.4
2016,5,28,8,15,18.0,166.0,4.25,25.5,175.0,153.3,116.5
2016,5,28,8,30,0.0,142.0,4.3,26.0,142.0,130.02,98.23
2016,5,28,8,45,23.0,211.0,4.35,26.5,226.5,197.84,150.12
2016,5,28,9,0,46.0,280.0,4.4,27.0,311.0,261.79,198.09
2016,5,28,9,15,39.0,289.5,4.35,27.0,317.5,272.08,205.55
2016,5,28,9,30,32.0,299.0,4.3,27.0,324.0,281.39,212.25
2016,5,28,9,45,146.5,345.0,4.3,27.5,465.0,384.31,289.14
2016,5,28,10,0,261.0,391.0,4.3,28.0,606.0,499.77,373.57
2016,5,28,10,15,533.0,277.0,4.2,28.0,738.5,593.62,445.44
2016,5,28,10,30,805.0,163.0,4.1,28.0,871.0,709.22,532.16
2016,5,28,10,45,813.0,163.5,4.1,28.5,898.0,752.15,561.35
2016,5,28,11,0,821.0,164.0,4.1,29.0,925.0,793.47,588.18
2016,5,28,11,15,825.0,165.0,4.05,29.0,944.0,830.18,612.19
2016,5,28,11,30,829.0,166.0,4.0,29.0,963.0,864.6,634.51
2016,5,28,11,45,836.5,163.0,3.95,29.5,975.5,895.95,653.33
2016,5,28,12,0,844.0,160.0,3.9,30.0,988.0,918.4,666.13
2016,5,28,12,15,844.0,160.0,3.85,30.0,991.0,939.77,679.57
2016,5,28,12,30,844.0,160.0,3.8,30.0,994.0,958.32,691.18
2016,5,28,12,45,842.5,159.5,3.8,30.0,989.0,972.08,700.05
2016,5,28,13,0,841.0,159.0,3.8,30.0,984.0,982.78,707.05
2016,5,28,13,15,837.0,158.5,3.8,30.0,971.5,987.78,710.49
2016,5,28,13,30,833.0,158.0,3.8,30.0,959.0,998.64,717.86
2016,5,28,13,45,828.0,156.0,3.8,30.0,938.5,994.44,715.59
2016,5,28,14,0,823.0,154.0,3.8,30.0,918.0,986.82,711.33
2016,5,28,14,15,815.5,152.5,3.8,30.0,890.5,973.91,703.76
2016,5,28,14,30,808.0,151.0,3.8,30.0,863.0,957.8,694.23
2016,5,28,14,45,786.5,155.5,3.8,30.0,826.5,931.5,678.09
2016,5,28,15,0,765.0,160.0,3.8,30.0,790.0,902.76,660.37
2016,5,28,15,15,752.0,157.0,3.75,29.5,750.5,871.83,642.18
2016,5,28,15,30,739.0,154.0,3.7,29.0,711.0,842.58,625.0
2016,5,28,15,45,722.5,149.5,3.65,29.0,666.5,802.59,599.13
2016,5,28,16,0,706.0,145.0,3.6,29.0,622.0,761.01,572.0
2016,5,28,16,15,684.5,140.5,3.5,28.5,574.0,714.12,541.76
2016,5,28,16,30,663.0,136.0,3.4,28.0,526.0,666.54,510.0
2016,5,28,16,45,635.0,130.0,3.3,28.0,475.0,612.3,471.28
2016,5,28,17,0,607.0,124.0,3.2,28.0,424.0,558.54,432.13
2016,5,28,17,15,570.0,116.5,3.1,27.5,372.0,498.38,388.06
2016,5,28,17,30,533.0,109.0,3.0,27.0,320.0,440.23,344.23
2016,5,28,17,45,489.0,98.5,2.95,26.5,269.0,374.14,293.09
2016,5,28,18,0,445.0,88.0,2.9,26.0,218.0,315.9,246.39
2016,5,28,18,15,375.5,76.0,2.9,25.5,170.0,249.48,192.09
2016,5,28,18,30,306.0,64.0,2.9,25.0,122.0,190.36,142.65
2016,5,28,18,45,213.0,47.5,2.9,25.0,81.5,126.79,89.93
2016,5,28,19,0,120.0,31.0,2.9,25.0,41.0,69.19,41.06
2016,5,28,19,15,60.0,15.5,2.9,24.5,20.5,25.84,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,10.5,14.0,2.05,21.5,15.0,13.34,0.0
2016,5,29,6,0,21.0,28.0,2.2,22.0,30.0,25.07,13.53
2016,5,29,6,15,61.5,49.5,2.25,22.0,60.5,41.42,29.39
2016,5,29,6,30,102.0,71.0,2.3,22.0,91.0,58.15,44.42
2016,5,29,6,45,146.5,90.0,2.4,22.0,128.0,72.8,57.43
2016,5,29,7,0,191.0,109.0,2.5,22.0,165.0,82.52,65.92
2016,5,29,7,15,347.0,113.0,2.55,22.5,240.5,78.95,62.65
2016,5,29,7,30,503.0,117.0,2.6,23.0,316.0,99.03,64.88
2016,5,29,7,45,284.0,159.5,2.7,23.5,275.5,149.49,104.52
2016,5,29,8,0,65.0,202.0,2.8,24.0,235.0,179.17,135.81
2016,5,29,8,15,33.5,184.0,2.85,24.0,201.0,166.4,126.72
2016,5,29,8,30,2.0,166.0,2.9,24.0,167.0,151.24,115.58
2016,5,29,8,45,47.0,235.5,2.95,24.5,267.0,220.83,168.28
2016,5,29,9,0,92.0,305.0,3.0,25.0,367.0,299.4,227.02
2016,5,29,9,15,166.0,328.5,3.0,25.0,450.5,355.54,268.7
2016,5,29,9,30,240.0,352.0,3.0,25.0,534.0,424.62,320.14
2016,5,29,9,45,222.0,376.0,3.0,25.5,551.0,451.27,339.03
2016,5,29,10,0,204.0,400.0,3.0,26.0,568.0,475.96,356.11
2016,5,29,10,15,160.5,417.0,3.0,26.0,553.0,476.34,355.64
2016,5,29,10,30,117.0,434.0,3.0,26.0,538.0,472.47,351.85
2016,5,29,10,45,118.0,448.5,3.05,26.5,556.0,495.29,367.36
2016,5,29,11,0,119.0,463.0,3.1,27.0,574.0,518.07,382.56
2016,5,29,11,15,84.0,448.0,3.05,27.0,527.0,484.14,357.32
2016,5,29,11,30,49.0,433.0,3.0,27.0,480.0,446.56,329.49
2016,5,29,11,45,77.0,463.0,3.0,27.5,538.5,503.69,370.12
2016,5,29,12,0,105.0,493.0,3.0,28.0,597.0,562.8,411.02
2016,5,29,12,15,472.5,323.5,2.95,28.0,791.0,761.76,558.82
2016,5,29,12,30,840.0,154.0,2.9,28.0,985.0,948.46,685.76
2016,5,29,12,45,837.0,155.5,2.9,28.0,980.5,962.5,693.28
2016,5,29,13,0,834.0,157.0,2.9,28.0,976.0,973.5,700.41
2016,5,29,13,15,831.0,156.5,2.85,28.0,964.0,979.44,704.0
2016,5,29,13,30,828.0,156.0,2.8,28.0,952.0,991.13,711.41
2016,5,29,13,45,821.0,156.5,2.75,28.0,932.0,987.52,709.08
2016,5,29,14,0,814.0,157.0,2.7,28.0,912.0,980.57,704.85
2016,5,29,14,15,807.0,155.0,2.6,28.0,885.5,967.76,696.57
2016,5,29,14,30,800.0,153.0,2.5,28.0,859.0,951.76,686.38
2016,5,29,14,45,798.5,146.0,2.4,28.0,827.5,932.68,674.3
2016,5,29,15,0,797.0,139.0,2.3,28.0,796.0,910.39,660.24
2016,5,29,15,15,785.0,136.5,2.15,27.5,757.0,880.19,641.91
2016,5,29,15,30,773.0,134.0,2.0,27.0,718.0,847.58,621.95
2016,5,29,15,45,509.0,219.5,1.95,27.0,595.0,688.33,512.93
2016,5,29,16,0,245.0,305.0,1.9,27.0,472.0,533.94,399.99
2016,5,29,16,15,468.5,214.0,1.9,26.5,501.5,616.52,467.13
2016,5,29,16,30,692.0,123.0,1.9,26.0,531.0,674.09,513.68
2016,5,29,16,45,661.5,119.0,1.95,26.0,479.5,619.18,474.98
2016,5,29,17,0,631.0,115.0,2.0,26.0,428.0,564.9,436.47
2016,5,29,17,15,595.0,108.5,1.9,25.5,376.0,505.45,393.23
2016,5,29,17,30,559.0,102.0,1.8,25.0,324.0,447.88,350.09
2016,5,29,17,45,503.5,94.5,1.7,25.0,271.5,381.27,298.07
2016,5,29,18,0,448.0,87.0,1.6,25.0,219.0,316.34,246.05
2016,5,29,18,15,379.5,75.5,1.6,24.5,171.0,250.72,192.83
2016,5,29,18,30,311.0,64.0,1.6,24.0,123.0,192.26,144.17
2016,5,29,18,45,213.0,48.0,1.65,24.0,82.5,127.41,90.69
2016,5,29,19,0,115.0,32.0,1.7,24.0,42.0,69.19,41.81
2016,5,29,19,15,57.5,16.0,1.85,23.5,21.0,25.9,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.0,3.0,2.78,0.0
2016,5,30,7,0,0.0,4.0,1.1,21.0,4.0,3.7,0.0
2016,5,30,7,15,0.0,7.0,0.95,21.0,7.0,6.49,0.05
2016,5,30,7,30,0.0,10.0,0.8,21.0,10.0,9.27,2.12
2016,5,30,7,45,0.0,14.5,0.7,21.5,14.5,13.45,5.58
2016,5,30,8,0,0.0,19.0,0.6,22.0,19.0,17.64,8.99
2016,5,30,8,15,0.0,76.0,0.5,22.5,76.0,70.77,52.29
2016,5,30,8,30,0.0,133.0,0.4,23.0,133.0,122.17,92.73
2016,5,30,8,45,123.5,218.5,0.35,23.5,302.0,227.99,170.96
2016,5,30,9,0,247.0,304.0,0.3,24.0,471.0,348.95,257.98
2016,5,30,9,15,472.0,239.0,0.6,24.0,585.5,409.91,302.96
2016,5,30,9,30,697.0,174.0,0.9,24.0,700.0,494.85,367.53
2016,5,30,9,45,706.0,181.0,1.2,24.5,738.0,544.96,405.93
2016,5,30,10,0,715.0,188.0,1.5,25.0,776.0,594.68,443.37
2016,5,30,10,15,725.0,191.0,1.75,25.0,809.0,640.95,478.28
2016,5,30,10,30,735.0,194.0,2.0,25.0,842.0,686.46,512.08
2016,5,30,10,45,734.5,201.5,2.25,25.5,866.5,727.3,540.93
2016,5,30,11,0,734.0,209.0,2.5,26.0,891.0,766.2,567.95
2016,5,30,11,15,740.0,211.0,2.55,26.0,910.5,803.29,593.47
2016,5,30,11,30,746.0,213.0,2.6,26.0,930.0,838.55,616.86
2016,5,30,11,45,786.0,187.0,2.7,26.0,951.5,872.62,639.6
2016,5,30,12,0,826.0,161.0,2.8,26.0,973.0,908.25,663.33
2016,5,30,12,15,827.5,161.5,2.65,26.0,977.0,931.93,677.22
2016,5,30,12,30,829.0,162.0,2.5,26.0,981.0,952.81,689.22
2016,5,30,12,45,831.0,159.5,2.45,26.0,978.5,968.32,698.61
2016,5,30,13,0,833.0,157.0,2.4,26.0,976.0,971.97,700.49
2016,5,30,13,15,831.0,156.0,2.3,26.0,964.5,978.44,703.88
2016,5,30,13,30,829.0,155.0,2.2,26.0,953.0,981.61,705.18
2016,5,30,13,45,830.0,150.5,2.1,26.0,935.0,981.02,704.19
2016,5,30,14,0,831.0,146.0,2.0,26.0,917.0,976.98,701.13
2016,5,30,14,15,824.5,144.5,1.9,26.0,891.0,965.12,693.21
2016,5,30,14,30,818.0,143.0,1.8,26.0,865.0,958.39,688.73
2016,5,30,14,45,813.5,138.5,1.75,26.5,833.0,938.78,675.36
2016,5,30,15,0,809.0,134.0,1.7,27.0,801.0,916.05,660.23
2016,5,30,15,15,797.5,131.0,1.65,27.0,762.0,885.54,641.48
2016,5,30,15,30,786.0,128.0,1.6,27.0,723.0,852.55,621.13
2016,5,30,15,45,776.5,122.5,1.6,27.0,680.0,816.29,599.08
2016,5,30,16,0,767.0,117.0,1.6,27.0,637.0,777.83,575.37
2016,5,30,16,15,747.5,113.5,1.65,27.0,588.5,731.64,546.54
2016,5,30,16,30,728.0,110.0,1.7,27.0,540.0,684.43,516.51
2016,5,30,16,45,701.5,105.5,1.75,27.0,488.5,632.63,482.15
2016,5,30,17,0,675.0,101.0,1.8,27.0,437.0,578.85,444.47
2016,5,30,17,15,640.5,95.5,1.7,26.5,384.5,519.53,401.7
2016,5,30,17,30,606.0,90.0,1.6,26.0,332.0,461.89,358.84
2016,5,30,17,45,545.5,85.5,1.5,26.0,278.0,393.77,305.97
2016,5,30,18,0,485.0,81.0,1.4,26.0,224.0,330.63,255.54
2016,5,30,18,15,417.5,70.5,1.3,25.5,175.5,260.94,199.37
2016,5,30,18,30,350.0,60.0,1.2,25.0,127.0,201.8,150.25
2016,5,30,18,45,252.5,45.5,1.1,24.5,86.0,136.43,96.58
2016,5,30,19,0,155.0,31.0,1.0,24.0,45.0,82.41,50.68
2016,5,30,19,15,77.5,15.5,1.05,23.5,22.5,29.2,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.0,10.5,10.01,0.0
2016,5,31,6,0,0.0,21.0,1.9,21.0,21.0,19.49,9.46
2016,5,31,6,15,2.5,42.0,1.95,21.0,42.5,38.03,26.69
2016,5,31,6,30,5.0,63.0,2.0,21.0,64.0,56.05,42.82
2016,5,31,6,45,17.5,84.5,2.1,21.5,89.5,74.3,58.84
2016,5,31,7,0,30.0,106.0,2.2,22.0,115.0,88.76,71.27
2016,5,31,7,15,36.0,129.5,2.25,22.0,142.5,106.61,86.43
2016,5,31,7,30,42.0,153.0,2.3,22.0,170.0,127.1,97.87
2016,5,31,7,45,40.5,172.5,2.35,22.5,190.5,147.55,113.0
2016,5,31,8,0,39.0,192.0,2.4,23.0,211.0,167.91,128.44
2016,5,31,8,15,55.0,221.5,2.45,23.0,252.0,199.37,152.27
2016,5,31,8,30,71.0,251.0,2.5,23.0,293.0,233.15,177.94
2016,5,31,8,45,56.0,263.0,2.6,23.5,298.0,245.4,187.33
2016,5,31,9,0,41.0,275.0,2.7,24.0,303.0,255.67,194.92
2016,5,31,9,15,20.5,206.0,2.75,24.0,220.0,193.88,147.44
2016,5,31,9,30,0.0,137.0,2.8,24.0,137.0,127.01,95.3
2016,5,31,9,45,23.0,245.5,2.85,24.5,264.5,234.39,178.06
2016,5,31,10,0,46.0,354.0,2.9,25.0,392.0,344.95,260.29
2016,5,31,10,15,31.5,322.0,2.9,25.5,348.5,312.59,235.0
2016,5,31,10,30,17.0,290.0,2.9,26.0,305.0,279.16,209.27
2016,5,31,10,45,10.5,222.5,2.95,26.5,232.0,214.25,160.08
2016,5,31,11,0,4.0,155.0,3.0,27.0,159.0,147.64,109.11
2016,5,31,11,15,2.0,116.0,3.1,27.0,118.0,110.03,80.22
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,72.06,50.76
2016,5,31,11,45,0.0,82.0,3.3,27.0,82.0,76.77,54.42
2016,5,31,12,0,0.0,87.0,3.4,27.0,87.0,81.5,58.06
2016,5,31,12,15,0.0,78.0,3.65,27.0,78.0,73.11,51.54
2016,5,31,12,30,0.0,69.0,3.9,27.0,69.0,64.69,45.0
2016,5,31,12,45,0.0,60.5,4.2,27.0,60.5,56.71,38.8
2016,5,31,13,0,0.0,52.0,4.5,27.0,52.0,48.72,32.57
2016,5,31,13,15,0.0,56.0,4.55,27.0,56.0,52.45,35.51
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,56.18,38.44
2016,5,31,13,45,0.0,71.0,4.65,27.0,71.0,66.48,46.51
2016,5,31,14,0,0.0,82.0,4.7,27.0,82.0,76.79,54.58
2016,5,31,14,15,0.0,65.0,4.4,26.5,65.0,60.77,42.23
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,44.83,29.85
2016,5,31,14,45,0.0,65.0,3.8,25.5,65.0,60.71,42.51
2016,5,31,15,0,0.0,82.0,3.5,25.0,82.0,76.59,55.21
2016,5,31,15,15,0.0,74.0,3.4,24.5,74.0,69.07,49.48
2016,5,31,15,30,0.0,66.0,3.3,24.0,66.0,61.56,43.73
2016,5,31,15,45,0.0,95.5,3.25,24.0,95.5,89.14,65.81
2016,5,31,16,0,0.0,125.0,3.2,24.0,125.0,117.35,88.35
2016,5,31,16,15,0.0,122.5,3.1,23.5,122.5,115.03,86.92
2016,5,31,16,30,0.0,120.0,3.0,23.0,120.0,112.74,85.56
2016,5,31,16,45,0.0,134.0,2.95,23.0,134.0,126.71,97.04
2016,5,31,17,0,0.0,148.0,2.9,23.0,148.0,141.25,109.02
2016,5,31,17,15,0.0,129.5,2.85,23.0,129.5,123.38,95.05
2016,5,31,17,30,0.0,111.0,2.8,23.0,111.0,105.5,80.95
2016,5,31,17,45,0.0,92.0,2.8,23.0,92.0,87.11,66.21
2016,5,31,18,0,0.0,73.0,2.8,23.0,73.0,68.7,51.22
2016,5,31,18,15,0.0,56.5,2.7,22.5,56.5,52.8,38.15
2016,5,31,18,30,0.0,40.0,2.6,22.0,40.0,37.16,25.06
2016,5,31,18,45,0.0,25.5,2.55,22.0,25.5,23.66,13.59
2016,5,31,19,0,0.0,11.0,2.5,22.0,11.0,10.19,2.05
2016,5,31,19,15,0.0,5.5,2.45,22.0,5.5,5.09,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,42.5,16.0,1.0,20.5,19.5,15.25,0.0
2016,6,1,6,0,85.0,32.0,1.1,21.0,39.0,26.23,14.75
2016,6,1,6,15,165.5,51.5,1.05,21.0,78.5,41.34,29.52
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,55.99,42.78
2016,6,1,6,45,317.5,85.5,0.95,21.5,166.0,62.98,49.09
2016,6,1,7,0,389.0,100.0,0.9,22.0,214.0,71.9,56.77
2016,6,1,7,15,194.5,100.0,0.8,22.0,157.0,75.75,59.99
2016,6,1,7,30,0.0,100.0,0.7,22.0,100.0,90.83,69.25
2016,6,1,7,45,138.5,149.5,0.65,22.0,218.0,134.83,98.77
2016,6,1,8,0,277.0,199.0,0.6,22.0,336.0,197.87,141.55
2016,6,1,8,15,451.5,175.5,0.6,22.0,428.5,231.98,161.98
2016,6,1,8,30,626.0,152.0,0.6,22.0,521.0,289.54,203.64
2016,6,1,8,45,646.5,158.5,0.6,22.5,568.5,340.45,245.23
2016,6,1,9,0,667.0,165.0,0.6,23.0,616.0,393.13,287.29
2016,6,1,9,15,684.5,169.5,0.65,23.0,660.0,444.31,328.02
2016,6,1,9,30,702.0,174.0,0.7,23.0,704.0,496.44,368.37
2016,6,1,9,45,453.5,287.5,0.8,23.5,637.0,497.15,368.91
2016,6,1,10,0,205.0,401.0,0.9,24.0,570.0,476.69,352.1
2016,6,1,10,15,121.0,385.0,0.9,24.0,486.5,422.93,313.34
2016,6,1,10,30,37.0,369.0,0.9,24.0,403.0,361.47,268.01
2016,6,1,10,45,21.0,262.5,0.95,24.5,282.0,257.87,192.28
2016,6,1,11,0,5.0,156.0,1.0,25.0,161.0,149.33,110.6
2016,6,1,11,15,13.5,253.5,1.0,25.0,267.0,247.04,184.46
2016,6,1,11,30,22.0,351.0,1.0,25.0,373.0,345.77,255.99
2016,6,1,11,45,149.0,420.0,1.0,25.0,567.0,528.92,387.74
2016,6,1,12,0,276.0,489.0,1.0,25.0,761.0,718.9,515.91
2016,6,1,12,15,346.5,465.5,1.0,25.0,808.5,774.11,551.74
2016,6,1,12,30,417.0,442.0,1.0,25.0,856.0,830.45,589.22
2016,6,1,12,45,334.0,469.0,1.0,25.5,799.5,788.14,558.24
2016,6,1,13,0,251.0,496.0,1.0,26.0,743.0,742.38,525.88
2016,6,1,13,15,141.0,444.0,1.05,26.0,583.0,581.33,418.58
2016,6,1,13,30,31.0,392.0,1.1,26.0,423.0,414.43,302.19
2016,6,1,13,45,417.0,278.0,1.15,26.0,667.0,711.78,520.59
2016,6,1,14,0,803.0,164.0,1.2,26.0,911.0,975.65,692.67
2016,6,1,14,15,560.0,289.5,1.3,26.0,803.0,864.7,618.94
2016,6,1,14,30,317.0,415.0,1.4,26.0,695.0,743.86,535.77
2016,6,1,14,45,546.5,283.5,1.55,26.0,744.0,835.17,606.63
2016,6,1,15,0,776.0,152.0,1.7,26.0,793.0,903.78,655.98
2016,6,1,15,15,571.0,239.5,1.75,26.0,699.0,795.85,584.2
2016,6,1,15,30,366.0,327.0,1.8,26.0,605.0,677.18,500.73
2016,6,1,15,45,189.0,273.5,1.9,26.0,417.0,447.25,338.08
2016,6,1,16,0,12.0,220.0,2.0,26.0,229.0,220.57,166.63
2016,6,1,16,15,6.0,167.0,1.95,26.0,171.5,163.24,123.5
2016,6,1,16,30,0.0,114.0,1.9,26.0,114.0,106.91,79.75
2016,6,1,16,45,0.0,70.5,1.85,26.0,70.5,65.63,47.28
2016,6,1,17,0,0.0,27.0,1.8,26.0,27.0,25.08,14.76
2016,6,1,17,15,0.0,23.5,1.7,25.5,23.5,21.81,12.22
2016,6,1,17,30,0.0,20.0,1.6,25.0,20.0,18.55,9.64
2016,6,1,17,45,0.0,17.0,1.55,25.0,17.0,15.76,7.38
2016,6,1,18,0,0.0,14.0,1.5,25.0,14.0,12.97,5.09
2016,6,1,18,15,0.0,11.0,1.4,24.5,11.0,10.19,2.78
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.4,0.45
2016,6,1,18,45,0.0,5.0,1.2,23.5,5.0,4.62,0.0
2016,6,1,19,0,0.0,2.0,1.1,23.0,2.0,1.85,0.0
2016,6,1,19,15,0.0,1.0,1.15,22.5,1.0,0.92,0.0
