Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.86,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,11.11,3.83
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,16.68,8.85
2016,6,2,6,45,0.0,25.5,1.95,21.0,25.5,23.65,15.05
2016,6,2,7,0,0.0,33.0,2.3,21.0,33.0,30.62,21.19
2016,6,2,7,15,0.0,42.5,2.4,21.0,42.5,39.47,28.88
2016,6,2,7,30,0.0,52.0,2.5,21.0,52.0,48.33,34.64
2016,6,2,7,45,0.0,59.0,2.6,21.0,59.0,54.87,39.9
2016,6,2,8,0,0.0,66.0,2.7,21.0,66.0,61.41,45.11
2016,6,2,8,15,36.5,159.0,2.75,21.0,181.0,147.23,112.99
2016,6,2,8,30,73.0,252.0,2.8,21.0,296.0,234.32,180.45
2016,6,2,8,45,79.0,277.5,2.85,21.5,328.5,264.08,202.91
2016,6,2,9,0,85.0,303.0,2.9,22.0,361.0,294.75,225.98
2016,6,2,9,15,107.0,330.5,2.9,22.0,408.5,334.96,256.35
2016,6,2,9,30,129.0,358.0,2.9,22.0,456.0,373.55,285.33
2016,6,2,9,45,108.0,373.0,2.95,22.5,458.0,389.14,296.18
2016,6,2,10,0,87.0,388.0,3.0,23.0,460.0,398.18,301.9
2016,6,2,10,15,90.5,407.0,3.0,23.0,484.5,424.31,320.92
2016,6,2,10,30,94.0,426.0,3.0,23.0,509.0,450.78,339.96
2016,6,2,10,45,68.5,414.5,3.05,23.5,476.0,429.2,322.84
2016,6,2,11,0,43.0,403.0,3.1,24.0,443.0,404.79,303.72
2016,6,2,11,15,242.0,412.5,2.95,24.0,644.5,580.23,435.06
2016,6,2,11,30,441.0,422.0,2.8,24.0,846.0,770.28,569.49
2016,6,2,11,45,299.5,464.0,2.65,24.5,753.5,703.02,516.78
2016,6,2,12,0,158.0,506.0,2.5,25.0,661.0,625.29,458.0
2016,6,2,12,15,512.0,322.5,2.3,25.0,828.5,795.55,584.84
2016,6,2,12,30,866.0,139.0,2.1,25.0,996.0,957.04,692.13
2016,6,2,12,45,477.0,312.5,1.9,25.0,784.5,779.35,568.03
2016,6,2,13,0,88.0,486.0,1.7,25.0,573.0,558.88,406.37
2016,6,2,13,15,481.0,307.5,1.6,25.0,772.0,795.96,580.9
2016,6,2,13,30,874.0,129.0,1.5,25.0,971.0,999.67,712.69
2016,6,2,13,45,563.0,295.0,1.45,25.0,833.5,874.56,628.17
2016,6,2,14,0,252.0,461.0,1.4,25.0,696.0,726.58,522.76
2016,6,2,14,15,273.5,441.0,1.45,25.0,689.0,728.49,527.33
2016,6,2,14,30,295.0,421.0,1.5,25.0,682.0,728.45,529.2
2016,6,2,14,45,375.5,372.0,1.55,25.0,691.0,752.45,549.19
2016,6,2,15,0,456.0,323.0,1.6,25.0,700.0,782.19,572.5
2016,6,2,15,15,641.0,216.0,1.6,25.0,718.5,835.91,614.5
2016,6,2,15,30,826.0,109.0,1.6,25.0,737.0,860.81,631.88
2016,6,2,15,45,814.5,105.5,1.6,25.0,693.0,824.23,608.88
2016,6,2,16,0,803.0,102.0,1.6,25.0,649.0,791.14,588.67
2016,6,2,16,15,784.5,98.5,1.55,24.5,600.0,744.61,559.69
2016,6,2,16,30,766.0,95.0,1.5,24.0,551.0,696.91,529.52
2016,6,2,16,45,745.5,90.5,1.5,24.0,500.0,645.8,495.74
2016,6,2,17,0,725.0,86.0,1.5,24.0,449.0,594.28,459.82
2016,6,2,17,15,693.0,81.5,1.4,23.5,396.0,535.47,417.21
2016,6,2,17,30,661.0,77.0,1.3,23.0,343.0,479.46,375.3
2016,6,2,17,45,621.0,70.5,1.25,23.0,290.5,417.25,326.84
2016,6,2,18,0,581.0,64.0,1.2,23.0,238.0,357.95,279.01
2016,6,2,18,15,517.5,56.5,1.1,22.5,188.0,290.99,224.16
2016,6,2,18,30,454.0,49.0,1.0,22.0,138.0,230.27,172.83
2016,6,2,18,45,361.5,38.0,0.9,21.5,95.5,163.53,116.73
2016,6,2,19,0,269.0,27.0,0.8,21.0,53.0,107.41,67.76
2016,6,2,19,15,134.5,13.5,0.8,21.0,26.5,44.82,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,21.0,14.0,1.5,18.0,15.5,13.34,0.0
2016,6,3,6,0,42.0,28.0,1.5,18.0,31.0,24.29,13.55
2016,6,3,6,15,69.5,47.5,1.55,18.0,58.5,40.07,28.83
2016,6,3,6,30,97.0,67.0,1.6,18.0,86.0,55.44,42.86
2016,6,3,6,45,109.0,90.0,1.65,18.5,117.5,72.78,58.25
2016,6,3,7,0,121.0,113.0,1.7,19.0,149.0,89.57,72.82
2016,6,3,7,15,418.0,86.5,1.7,19.0,246.5,60.0,47.05
2016,6,3,7,30,715.0,60.0,1.7,19.0,344.0,65.17,33.56
2016,6,3,7,45,743.0,64.0,1.7,19.5,397.0,115.36,59.88
2016,6,3,8,0,771.0,68.0,1.7,20.0,450.0,168.81,99.23
2016,6,3,8,15,582.5,145.5,1.85,20.5,453.0,235.14,161.87
2016,6,3,8,30,394.0,223.0,2.0,21.0,456.0,288.21,212.15
2016,6,3,8,45,296.0,267.0,2.15,21.5,450.5,316.83,238.29
2016,6,3,9,0,198.0,311.0,2.3,22.0,445.0,339.57,257.94
2016,6,3,9,15,305.5,306.5,2.4,22.5,529.5,394.0,298.66
2016,6,3,9,30,413.0,302.0,2.5,23.0,614.0,460.65,348.69
2016,6,3,9,45,371.5,337.5,2.7,23.5,629.5,496.28,375.01
2016,6,3,10,0,330.0,373.0,2.9,24.0,645.0,524.13,394.92
2016,6,3,10,15,616.0,230.5,2.95,24.0,764.0,603.03,457.42
2016,6,3,10,30,902.0,88.0,3.0,24.0,883.0,706.22,536.48
2016,6,3,10,45,567.0,276.0,3.05,24.5,781.0,668.19,502.22
2016,6,3,11,0,232.0,464.0,3.1,25.0,679.0,605.25,448.95
2016,6,3,11,15,572.5,279.5,3.1,25.0,826.5,726.96,543.88
2016,6,3,11,30,913.0,95.0,3.1,25.0,974.0,863.4,639.79
2016,6,3,11,45,904.0,103.5,3.1,25.0,983.0,892.12,657.61
2016,6,3,12,0,895.0,112.0,3.1,25.0,992.0,917.36,673.91
2016,6,3,12,15,895.5,112.5,3.05,25.0,996.0,940.52,688.49
2016,6,3,12,30,896.0,113.0,3.0,25.0,1000.0,960.67,701.09
2016,6,3,12,45,527.5,309.5,2.95,25.0,832.0,824.66,606.69
2016,6,3,13,0,159.0,506.0,2.9,25.0,664.0,655.12,479.67
2016,6,3,13,15,145.5,498.0,2.85,25.0,641.0,639.0,469.28
2016,6,3,13,30,132.0,490.0,2.8,25.0,618.0,621.71,457.14
2016,6,3,13,45,164.0,480.5,2.75,25.0,635.5,647.06,476.09
2016,6,3,14,0,196.0,471.0,2.7,25.0,653.0,671.39,494.02
2016,6,3,14,15,183.0,457.0,2.65,25.0,623.0,645.56,476.1
2016,6,3,14,30,170.0,443.0,2.6,25.0,593.0,618.95,457.91
2016,6,3,14,45,111.5,404.0,2.55,25.0,501.0,522.08,388.91
2016,6,3,15,0,53.0,365.0,2.5,25.0,409.0,414.96,311.14
2016,6,3,15,15,427.5,241.5,2.45,25.0,568.5,662.36,501.29
2016,6,3,15,30,802.0,118.0,2.4,25.0,728.0,855.56,637.38
2016,6,3,15,45,784.0,117.0,2.35,25.0,683.0,816.61,610.4
2016,6,3,16,0,766.0,116.0,2.3,25.0,638.0,775.98,584.15
2016,6,3,16,15,611.5,162.0,2.15,24.5,559.5,679.41,517.91
2016,6,3,16,30,457.0,208.0,2.0,24.0,481.0,583.42,447.87
2016,6,3,16,45,449.0,188.5,1.9,24.0,435.5,538.05,416.1
2016,6,3,17,0,441.0,169.0,1.8,24.0,390.0,491.93,382.75
2016,6,3,17,15,425.0,150.5,1.7,23.5,344.0,441.33,345.85
2016,6,3,17,30,409.0,132.0,1.6,23.0,298.0,391.13,308.18
2016,6,3,17,45,380.5,115.5,1.55,23.0,251.5,337.18,265.9
2016,6,3,18,0,352.0,99.0,1.5,23.0,205.0,285.4,224.12
2016,6,3,18,15,307.5,82.5,1.35,22.5,162.0,229.39,178.17
2016,6,3,18,30,263.0,66.0,1.2,22.0,119.0,177.87,134.84
2016,6,3,18,45,196.5,49.0,1.05,21.5,82.0,123.84,89.57
2016,6,3,19,0,130.0,32.0,0.9,21.0,45.0,72.4,45.95
2016,6,3,19,15,65.0,16.0,0.9,20.5,22.5,31.17,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,119.5,13.5,2.05,17.5,24.0,12.87,0.0
2016,6,4,6,0,239.0,27.0,2.3,18.0,48.0,21.4,11.28
2016,6,4,6,15,338.5,37.5,2.4,18.5,90.0,28.7,19.03
2016,6,4,6,30,438.0,48.0,2.5,19.0,132.0,35.6,25.45
2016,6,4,6,45,219.0,71.5,2.6,19.5,113.5,56.3,43.72
2016,6,4,7,0,0.0,95.0,2.7,20.0,95.0,84.13,67.88
2016,6,4,7,15,63.0,128.0,2.85,20.5,153.0,105.76,86.26
2016,6,4,7,30,126.0,161.0,3.0,21.0,211.0,129.17,98.25
2016,6,4,7,45,119.0,186.0,3.15,21.5,239.0,158.17,118.97
2016,6,4,8,0,112.0,211.0,3.3,22.0,267.0,186.71,140.95
2016,6,4,8,15,126.5,237.0,3.45,22.5,306.5,220.03,166.36
2016,6,4,8,30,141.0,263.0,3.6,23.0,346.0,255.34,193.5
2016,6,4,8,45,176.5,286.0,3.75,23.5,399.5,297.22,225.22
2016,6,4,9,0,212.0,309.0,3.9,24.0,453.0,343.23,260.11
2016,6,4,9,15,188.0,334.5,4.0,24.0,469.0,368.95,280.39
2016,6,4,9,30,164.0,360.0,4.1,24.0,485.0,392.12,298.16
2016,6,4,9,45,153.5,381.0,4.2,24.5,502.5,416.52,315.84
2016,6,4,10,0,143.0,402.0,4.3,25.0,520.0,439.79,332.28
2016,6,4,10,15,182.5,418.5,4.35,25.0,575.5,490.45,369.87
2016,6,4,10,30,222.0,435.0,4.4,25.0,631.0,544.55,409.59
2016,6,4,10,45,150.5,440.5,4.45,25.5,575.5,510.82,382.89
2016,6,4,11,0,79.0,446.0,4.5,26.0,520.0,471.1,351.72
2016,6,4,11,15,172.0,462.0,4.55,26.0,626.5,567.59,423.57
2016,6,4,11,30,265.0,478.0,4.6,26.0,733.0,671.46,498.83
2016,6,4,11,45,254.5,487.5,4.65,26.0,735.0,684.5,507.25
2016,6,4,12,0,244.0,497.0,4.7,26.0,737.0,693.95,513.6
2016,6,4,12,15,567.5,306.0,4.75,26.0,867.0,828.41,617.82
2016,6,4,12,30,891.0,115.0,4.8,26.0,997.0,957.26,708.2
2016,6,4,12,45,653.5,276.0,4.85,26.0,922.0,912.58,676.78
2016,6,4,13,0,416.0,437.0,4.9,26.0,847.0,844.44,622.9
2016,6,4,13,15,429.0,430.5,4.9,26.0,848.5,864.15,637.3
2016,6,4,13,30,442.0,424.0,4.9,26.0,850.0,877.03,646.7
2016,6,4,13,45,271.0,442.0,4.95,26.0,702.0,723.05,536.85
2016,6,4,14,0,100.0,460.0,5.0,26.0,554.0,554.88,413.67
2016,6,4,14,15,257.0,415.5,4.95,26.0,646.0,685.57,513.04
2016,6,4,14,30,414.0,371.0,4.9,26.0,738.0,800.98,598.17
2016,6,4,14,45,284.0,388.5,4.85,26.0,636.0,681.72,511.17
2016,6,4,15,0,154.0,406.0,4.8,26.0,534.0,563.92,424.18
2016,6,4,15,15,79.5,291.0,4.7,25.5,357.0,362.27,276.41
2016,6,4,15,30,5.0,176.0,4.6,25.0,180.0,170.91,129.28
2016,6,4,15,45,135.5,240.5,4.55,25.0,333.5,365.91,283.93
2016,6,4,16,0,266.0,305.0,4.5,25.0,487.0,550.63,424.08
2016,6,4,16,15,243.5,284.0,4.3,25.0,441.0,501.95,387.54
2016,6,4,16,30,221.0,263.0,4.1,25.0,395.0,444.07,344.9
2016,6,4,16,45,407.5,194.5,3.9,25.0,410.0,514.81,402.75
2016,6,4,17,0,594.0,126.0,3.7,25.0,425.0,553.02,434.51
2016,6,4,17,15,565.0,117.0,3.35,24.5,375.0,497.07,392.05
2016,6,4,17,30,536.0,108.0,3.0,24.0,325.0,442.4,349.96
2016,6,4,17,45,534.0,91.0,2.65,23.5,280.5,395.03,312.52
2016,6,4,18,0,532.0,74.0,2.3,23.0,236.0,346.68,272.8
2016,6,4,18,15,468.0,65.0,2.05,22.5,186.5,280.35,217.81
2016,6,4,18,30,404.0,56.0,1.8,22.0,137.0,220.32,166.78
2016,6,4,18,45,308.5,44.0,1.55,21.5,94.5,152.29,109.72
2016,6,4,19,0,213.0,32.0,1.3,21.0,52.0,97.97,63.15
2016,6,4,19,15,106.5,16.0,1.3,21.0,26.0,41.67,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,42.5,15.0,3.3,19.0,19.0,14.3,0.0
2016,6,5,6,0,85.0,30.0,3.5,19.0,38.0,24.71,13.84
2016,6,5,6,15,141.0,49.0,3.6,19.5,72.0,39.47,28.11
2016,6,5,6,30,197.0,68.0,3.7,20.0,106.0,53.74,41.02
2016,6,5,6,45,246.5,84.0,3.8,20.5,147.0,65.37,51.38
2016,6,5,7,0,296.0,100.0,3.9,21.0,188.0,76.56,61.08
2016,6,5,7,15,360.5,113.0,4.0,21.5,241.0,78.88,62.88
2016,6,5,7,30,425.0,126.0,4.1,22.0,294.0,101.91,69.56
2016,6,5,7,45,572.0,111.0,4.25,23.0,373.5,131.57,79.1
2016,6,5,8,0,719.0,96.0,4.4,24.0,453.0,178.41,107.85
2016,6,5,8,15,744.5,100.0,4.45,24.0,505.5,236.16,155.35
2016,6,5,8,30,770.0,104.0,4.5,24.0,558.0,291.74,203.16
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.0,347.16,250.85
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,404.38,299.23
2016,6,5,9,15,830.5,111.0,4.6,25.0,705.5,460.23,346.09
2016,6,5,9,30,845.0,114.0,4.6,25.0,751.0,519.75,394.38
2016,6,5,9,45,857.5,115.0,4.65,25.5,792.0,572.55,435.79
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,624.83,475.62
2016,6,5,10,15,556.0,273.5,4.75,26.0,739.5,601.81,455.81
2016,6,5,10,30,242.0,431.0,4.8,26.0,646.0,554.64,416.19
2016,6,5,10,45,191.5,449.5,4.85,26.5,622.5,548.47,410.13
2016,6,5,11,0,141.0,468.0,4.9,27.0,599.0,537.88,400.46
2016,6,5,11,15,308.0,443.0,4.9,27.0,737.0,660.18,491.59
2016,6,5,11,30,475.0,418.0,4.9,27.0,875.0,793.96,587.99
2016,6,5,11,45,700.5,267.0,4.95,27.5,950.5,871.27,646.5
2016,6,5,12,0,926.0,116.0,5.0,28.0,1026.0,947.84,697.54
2016,6,5,12,15,926.5,116.0,4.95,28.0,1030.5,971.35,712.25
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,991.72,725.19
2016,6,5,12,45,925.5,117.0,4.9,28.0,1031.0,1007.96,735.83
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,1020.85,744.39
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.5,1027.82,748.74
2016,6,5,13,30,919.0,117.0,4.8,28.0,1004.0,1031.16,750.87
2016,6,5,13,45,705.5,253.0,4.8,28.0,925.5,973.34,713.19
2016,6,5,14,0,492.0,389.0,4.8,28.0,847.0,897.88,656.96
2016,6,5,14,15,694.5,252.0,4.7,28.0,878.5,959.96,705.76
2016,6,5,14,30,897.0,115.0,4.6,28.0,910.0,996.66,729.8
2016,6,5,14,45,887.0,114.5,4.6,28.0,876.0,975.1,716.3
2016,6,5,15,0,877.0,114.0,4.6,28.0,842.0,950.46,701.18
2016,6,5,15,15,866.5,112.0,4.5,27.5,802.0,920.88,683.61
2016,6,5,15,30,856.0,110.0,4.4,27.0,762.0,888.59,664.14
2016,6,5,15,45,845.0,106.5,4.3,27.0,717.5,851.74,640.14
2016,6,5,16,0,834.0,103.0,4.2,27.0,673.0,818.26,618.38
2016,6,5,16,15,792.0,106.5,3.95,26.5,615.5,759.88,579.54
2016,6,5,16,30,750.0,110.0,3.7,26.0,558.0,701.91,540.52
2016,6,5,16,45,756.5,95.0,3.45,26.0,511.5,659.37,511.05
2016,6,5,17,0,763.0,80.0,3.2,26.0,465.0,613.85,478.24
2016,6,5,17,15,719.0,81.0,2.85,25.5,411.0,552.09,431.99
2016,6,5,17,30,675.0,82.0,2.5,25.0,357.0,494.24,387.53
2016,6,5,17,45,633.0,76.0,2.15,24.5,303.5,430.86,337.82
2016,6,5,18,0,591.0,70.0,1.8,24.0,250.0,370.52,288.98
2016,6,5,18,15,527.5,61.5,1.65,23.0,198.5,301.79,233.13
2016,6,5,18,30,464.0,53.0,1.5,22.0,147.0,239.24,180.57
2016,6,5,18,45,365.0,42.0,1.4,21.5,102.0,169.73,122.19
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,111.44,72.07
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,47.58,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,135.0,14.0,2.2,17.0,26.0,13.34,0.0
2016,6,6,6,0,270.0,28.0,2.4,18.0,52.0,22.35,12.08
2016,6,6,6,15,379.0,38.5,2.6,18.5,97.0,29.65,19.84
2016,6,6,6,30,488.0,49.0,2.8,19.0,142.0,36.55,26.27
2016,6,6,6,45,555.5,56.0,3.0,19.5,194.5,40.05,29.52
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,43.38,32.44
2016,6,6,7,15,668.0,68.5,3.15,20.5,302.5,45.31,34.02
2016,6,6,7,30,713.0,74.0,3.1,21.0,358.0,75.47,42.24
2016,6,6,7,45,745.0,78.5,3.1,22.0,413.0,126.23,68.23
2016,6,6,8,0,777.0,83.0,3.1,23.0,468.0,180.77,107.53
2016,6,6,8,15,800.0,86.5,3.2,23.5,521.5,236.15,153.18
2016,6,6,8,30,823.0,90.0,3.3,24.0,575.0,293.79,202.55
2016,6,6,8,45,840.5,92.5,3.4,24.5,625.0,355.87,255.55
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,413.56,304.31
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.0,470.02,351.47
2016,6,6,9,30,884.0,100.0,3.5,25.0,767.0,526.5,397.29
2016,6,6,9,45,893.5,102.0,3.5,25.5,807.5,580.41,439.06
2016,6,6,10,0,903.0,104.0,3.5,26.0,848.0,633.46,478.82
2016,6,6,10,15,910.5,105.5,3.45,26.0,882.5,683.68,516.17
2016,6,6,10,30,918.0,107.0,3.4,26.0,917.0,732.39,551.47
2016,6,6,10,45,923.0,108.5,3.4,26.5,944.0,777.52,580.86
2016,6,6,11,0,928.0,110.0,3.4,27.0,971.0,820.49,608.12
2016,6,6,11,15,931.0,111.0,3.35,27.0,991.0,859.02,633.02
2016,6,6,11,30,934.0,112.0,3.3,27.0,1011.0,894.89,655.94
2016,6,6,11,45,938.0,111.0,3.25,27.5,1024.0,926.97,674.85
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,956.13,691.69
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,979.99,706.37
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,1000.66,719.02
2016,6,6,12,45,941.0,110.5,3.1,28.0,1040.5,1016.17,728.82
2016,6,6,13,0,939.0,111.0,3.1,28.0,1036.0,1028.25,736.55
2016,6,6,13,15,936.5,110.5,3.05,28.0,1024.0,1035.3,740.78
2016,6,6,13,30,934.0,110.0,3.0,28.0,1012.0,1038.67,742.83
2016,6,6,13,45,929.5,109.5,3.0,28.0,991.5,1036.37,741.85
2016,6,6,14,0,925.0,109.0,3.0,28.0,971.0,1030.39,738.71
2016,6,6,14,15,919.0,107.5,2.95,28.0,944.0,1018.29,731.39
2016,6,6,14,30,913.0,106.0,2.9,28.0,917.0,1002.66,721.96
2016,6,6,14,45,901.0,107.0,2.85,28.0,881.5,980.51,708.45
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,955.32,693.07
2016,6,6,15,15,878.5,106.0,2.75,28.0,806.0,925.47,674.69
2016,6,6,15,30,868.0,104.0,2.7,28.0,766.0,892.88,654.49
2016,6,6,15,45,855.5,101.5,2.65,28.0,721.0,855.48,631.03
2016,6,6,16,0,843.0,99.0,2.6,28.0,676.0,815.88,605.96
2016,6,6,16,15,825.5,96.0,2.45,27.5,626.5,774.99,580.32
2016,6,6,16,30,808.0,93.0,2.3,27.0,577.0,727.24,549.61
2016,6,6,16,45,785.5,89.0,2.2,27.0,524.5,673.7,513.65
2016,6,6,17,0,763.0,85.0,2.1,27.0,472.0,619.82,475.99
2016,6,6,17,15,732.5,81.0,1.95,26.5,417.5,560.89,433.47
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,503.0,390.42
2016,6,6,17,45,659.0,71.5,1.7,25.5,309.0,439.78,342.04
2016,6,6,18,0,616.0,66.0,1.6,25.0,255.0,378.24,293.25
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.5,309.1,237.41
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,246.16,184.77
2016,6,6,18,45,388.0,41.0,1.2,22.5,104.5,176.02,126.11
2016,6,6,19,0,288.0,31.0,1.1,22.0,59.0,117.16,75.71
2016,6,6,19,15,144.0,15.5,1.1,21.5,29.5,49.97,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.0,0.9,18.5,24.5,14.3,0.0
2016,6,7,6,0,208.0,30.0,0.9,19.0,49.0,23.44,12.91
2016,6,7,6,15,311.5,42.5,1.0,19.5,92.0,33.28,22.88
2016,6,7,6,30,415.0,55.0,1.1,20.0,135.0,41.79,30.73
2016,6,7,6,45,481.0,64.5,1.2,20.5,185.5,47.1,35.55
2016,6,7,7,0,547.0,74.0,1.3,21.0,236.0,52.09,39.9
2016,6,7,7,15,594.0,81.0,1.25,21.5,289.0,54.7,42.01
2016,6,7,7,30,641.0,88.0,1.2,22.0,342.0,78.71,46.31
2016,6,7,7,45,674.0,93.5,1.2,23.0,395.5,126.47,70.81
2016,6,7,8,0,707.0,99.0,1.2,24.0,449.0,178.13,107.45
2016,6,7,8,15,732.0,103.5,1.3,24.5,501.5,231.04,150.11
2016,6,7,8,30,757.0,108.0,1.4,25.0,554.0,290.68,199.62
2016,6,7,8,45,450.5,210.0,1.55,26.0,482.0,316.57,230.06
2016,6,7,9,0,144.0,312.0,1.7,27.0,410.0,318.85,237.34
2016,6,7,9,15,142.5,335.5,1.7,27.0,438.0,349.16,260.0
2016,6,7,9,30,141.0,359.0,1.7,27.0,466.0,379.38,282.07
2016,6,7,9,45,125.5,377.5,1.75,27.5,476.5,397.8,294.71
2016,6,7,10,0,110.0,396.0,1.8,28.0,487.0,417.93,308.26
2016,6,7,10,15,222.0,401.5,1.8,28.0,594.0,500.75,368.33
2016,6,7,10,30,334.0,407.0,1.8,28.0,701.0,594.39,434.57
2016,6,7,10,45,327.5,425.0,1.8,28.0,721.5,624.31,454.19
2016,6,7,11,0,321.0,443.0,1.8,28.0,742.0,653.12,473.23
2016,6,7,11,15,366.5,431.0,1.85,28.0,778.5,695.98,503.21
2016,6,7,11,30,412.0,419.0,1.9,28.0,815.0,740.8,534.15
2016,6,7,11,45,289.0,462.5,1.95,28.5,742.0,690.6,496.55
2016,6,7,12,0,166.0,506.0,2.0,29.0,669.0,631.17,452.8
2016,6,7,12,15,286.0,473.0,2.0,29.0,756.0,722.86,517.95
2016,6,7,12,30,406.0,440.0,2.0,29.0,843.0,815.65,581.28
2016,6,7,12,45,334.0,466.5,2.05,29.0,797.5,783.5,557.99
2016,6,7,13,0,262.0,493.0,2.1,29.0,752.0,748.19,533.42
2016,6,7,13,15,578.0,310.0,2.1,29.0,871.0,891.52,637.6
2016,6,7,13,30,894.0,127.0,2.1,29.0,990.0,1015.52,717.77
2016,6,7,13,45,488.0,288.5,2.15,29.5,758.5,791.1,569.07
2016,6,7,14,0,82.0,450.0,2.2,30.0,527.0,526.45,379.48
2016,6,7,14,15,478.0,286.0,2.2,30.0,712.5,779.05,565.27
2016,6,7,14,30,874.0,122.0,2.2,30.0,898.0,981.2,698.37
2016,6,7,14,45,865.5,120.5,2.25,30.0,864.5,960.54,684.79
2016,6,7,15,0,857.0,119.0,2.3,30.0,831.0,936.8,671.45
2016,6,7,15,15,846.5,116.5,2.25,29.5,791.5,907.27,654.77
2016,6,7,15,30,836.0,114.0,2.2,29.0,752.0,875.1,636.3
2016,6,7,15,45,821.5,112.0,2.2,29.0,707.5,843.69,617.39
2016,6,7,16,0,807.0,110.0,2.2,29.0,663.0,803.87,592.71
2016,6,7,16,15,789.0,106.5,2.1,28.5,614.5,757.85,564.03
2016,6,7,16,30,771.0,103.0,2.0,28.0,566.0,710.59,534.1
2016,6,7,16,45,750.5,98.0,1.9,28.0,514.5,658.93,499.58
2016,6,7,17,0,730.0,93.0,1.8,28.0,463.0,606.82,462.93
2016,6,7,17,15,698.5,88.0,1.7,27.5,409.5,549.35,421.94
2016,6,7,17,30,667.0,83.0,1.6,27.0,356.0,491.47,379.39
2016,6,7,17,45,622.5,77.5,1.55,27.0,303.0,427.76,330.53
2016,6,7,18,0,578.0,72.0,1.5,27.0,250.0,367.34,282.6
2016,6,7,18,15,514.5,64.0,1.35,26.0,199.0,299.81,228.61
2016,6,7,18,30,451.0,56.0,1.2,25.0,148.0,238.41,177.84
2016,6,7,18,45,355.0,44.5,1.1,24.5,103.5,169.84,121.11
2016,6,7,19,0,259.0,33.0,1.0,24.0,59.0,112.11,72.4
2016,6,7,19,15,129.5,16.5,1.05,23.5,29.5,47.3,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,85.5,16.0,0.25,21.5,23.5,15.25,0.0
2016,6,8,6,0,171.0,32.0,0.2,22.0,47.0,25.04,14.01
2016,6,8,6,15,268.0,46.0,0.35,22.0,88.5,35.29,24.35
2016,6,8,6,30,365.0,60.0,0.5,22.0,130.0,45.09,33.3
2016,6,8,6,45,442.5,68.5,0.7,22.5,180.5,50.54,38.21
2016,6,8,7,0,520.0,77.0,0.9,23.0,231.0,54.54,41.66
2016,6,8,7,15,567.0,84.5,1.1,23.5,283.5,57.41,43.98
2016,6,8,7,30,614.0,92.0,1.3,24.0,336.0,80.6,48.16
2016,6,8,7,45,651.5,96.5,1.55,25.0,389.0,126.35,71.11
2016,6,8,8,0,689.0,101.0,1.8,26.0,442.0,176.55,106.3
2016,6,8,8,15,714.5,105.5,1.9,26.0,493.5,228.48,148.25
2016,6,8,8,30,740.0,110.0,2.0,26.0,545.0,287.31,197.38
2016,6,8,8,45,757.0,114.0,2.15,26.5,593.5,340.66,242.42
2016,6,8,9,0,774.0,118.0,2.3,27.0,642.0,395.19,287.62
2016,6,8,9,15,789.0,121.0,2.35,27.0,686.5,448.92,331.59
2016,6,8,9,30,804.0,124.0,2.4,27.0,731.0,503.1,374.72
2016,6,8,9,45,813.0,128.0,2.45,27.5,770.0,555.09,414.25
2016,6,8,10,0,822.0,132.0,2.5,28.0,809.0,606.43,452.05
2016,6,8,10,15,595.5,261.0,2.5,28.0,762.0,613.8,454.87
2016,6,8,10,30,369.0,390.0,2.5,28.0,715.0,603.42,443.73
2016,6,8,10,45,607.5,266.0,2.5,28.5,821.5,686.47,505.86
2016,6,8,11,0,846.0,142.0,2.5,29.0,928.0,784.33,574.75
2016,6,8,11,15,495.5,316.0,2.5,29.0,779.5,696.86,508.9
2016,6,8,11,30,145.0,490.0,2.5,29.0,631.0,579.48,419.53
2016,6,8,11,45,487.5,328.5,2.5,29.0,807.5,741.99,540.75
2016,6,8,12,0,830.0,167.0,2.5,29.0,984.0,912.19,656.85
2016,6,8,12,15,830.5,167.5,2.5,29.0,988.0,935.23,669.99
2016,6,8,12,30,831.0,168.0,2.5,29.0,992.0,955.45,682.65
2016,6,8,12,45,515.5,336.5,2.55,29.0,847.5,837.26,601.97
2016,6,8,13,0,200.0,505.0,2.6,29.0,703.0,692.92,497.42
2016,6,8,13,15,507.0,339.0,2.6,29.0,831.0,850.62,613.45
2016,6,8,13,30,814.0,173.0,2.6,29.0,959.0,990.08,707.2
2016,6,8,13,45,807.5,172.5,2.65,29.0,939.5,986.5,704.57
2016,6,8,14,0,801.0,172.0,2.7,29.0,920.0,979.61,701.26
2016,6,8,14,15,793.5,170.0,2.7,29.0,893.5,966.98,693.97
2016,6,8,14,30,786.0,168.0,2.7,29.0,867.0,951.21,684.79
2016,6,8,14,45,772.0,168.5,2.7,29.0,833.0,928.78,671.39
2016,6,8,15,0,758.0,169.0,2.7,29.0,799.0,903.7,656.32
2016,6,8,15,15,523.5,258.5,2.7,28.5,684.0,767.87,565.37
2016,6,8,15,30,289.0,348.0,2.7,28.0,569.0,630.06,466.99
2016,6,8,15,45,492.5,252.0,2.7,28.0,601.5,707.93,528.76
2016,6,8,16,0,696.0,156.0,2.7,28.0,634.0,764.91,572.88
2016,6,8,16,15,364.5,194.5,2.6,27.5,443.5,512.83,391.15
2016,6,8,16,30,33.0,233.0,2.5,27.0,253.0,259.32,197.1
2016,6,8,16,45,176.5,215.5,2.4,27.0,307.0,352.79,272.82
2016,6,8,17,0,320.0,198.0,2.3,27.0,361.0,432.99,335.26
2016,6,8,17,15,300.0,179.5,2.15,26.5,318.5,386.27,300.32
2016,6,8,17,30,280.0,161.0,2.0,26.0,276.0,340.68,266.07
2016,6,8,17,45,363.5,128.0,1.85,26.0,254.5,342.69,267.61
2016,6,8,18,0,447.0,95.0,1.7,26.0,233.0,327.1,253.94
2016,6,8,18,15,384.0,82.5,1.6,25.5,184.5,262.49,201.68
2016,6,8,18,30,321.0,70.0,1.5,25.0,136.0,204.31,153.61
2016,6,8,18,45,239.5,53.5,1.4,24.5,94.5,142.74,102.85
2016,6,8,19,0,158.0,37.0,1.3,24.0,53.0,90.47,59.31
2016,6,8,19,15,79.0,18.5,1.35,23.5,26.5,37.37,0.88
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,16.0,1.0,20.5,22.5,15.25,0.0
2016,6,9,6,0,152.0,32.0,1.1,21.0,45.0,25.03,14.01
2016,6,9,6,15,243.0,47.0,1.0,21.5,85.5,36.05,25.02
2016,6,9,6,30,334.0,62.0,0.9,22.0,126.0,46.59,34.58
2016,6,9,6,45,406.0,72.5,0.85,22.5,175.0,53.19,40.49
2016,6,9,7,0,478.0,83.0,0.8,23.0,224.0,59.59,45.99
2016,6,9,7,15,525.5,91.0,1.0,23.5,275.5,62.59,48.41
2016,6,9,7,30,573.0,99.0,1.2,24.0,327.0,84.5,52.29
2016,6,9,7,45,611.5,104.5,1.4,25.0,379.5,128.62,74.52
2016,6,9,8,0,650.0,110.0,1.6,26.0,432.0,177.38,108.5
2016,6,9,8,15,676.0,115.0,1.7,26.0,482.5,227.53,148.77
2016,6,9,8,30,702.0,120.0,1.8,26.0,533.0,280.41,193.0
2016,6,9,8,45,722.5,123.5,1.95,26.5,581.5,332.76,236.92
2016,6,9,9,0,743.0,127.0,2.1,27.0,630.0,390.52,284.16
2016,6,9,9,15,758.5,130.5,2.2,27.0,674.0,443.2,327.19
2016,6,9,9,30,774.0,134.0,2.3,27.0,718.0,496.46,369.58
2016,6,9,9,45,786.5,136.5,2.4,27.5,757.5,547.52,408.54
2016,6,9,10,0,799.0,139.0,2.5,28.0,797.0,598.33,446.17
2016,6,9,10,15,808.0,141.0,2.6,28.0,830.5,645.95,481.49
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,692.5,515.32
2016,6,9,10,45,824.0,145.0,2.8,28.5,891.0,735.33,544.89
2016,6,9,11,0,831.0,147.0,2.9,29.0,918.0,776.53,571.39
2016,6,9,11,15,835.5,148.0,2.95,29.0,937.5,812.92,595.31
2016,6,9,11,30,840.0,149.0,3.0,29.0,957.0,847.05,617.63
2016,6,9,11,45,844.5,148.0,3.1,29.5,970.0,876.99,636.16
2016,6,9,12,0,849.0,147.0,3.2,30.0,983.0,904.39,652.97
2016,6,9,12,15,850.0,147.5,3.25,30.0,987.5,927.29,667.83
2016,6,9,12,30,851.0,148.0,3.3,30.0,992.0,947.43,680.98
2016,6,9,12,45,849.5,148.0,3.35,30.0,988.5,961.94,690.57
2016,6,9,13,0,848.0,148.0,3.4,30.0,985.0,973.44,698.36
2016,6,9,13,15,845.5,147.5,3.4,30.0,973.5,980.29,702.94
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,983.82,705.53
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.5,981.52,704.51
2016,6,9,14,0,835.0,144.0,3.4,30.0,925.0,975.86,701.48
2016,6,9,14,15,828.5,142.5,3.35,30.0,899.0,964.42,694.52
2016,6,9,14,30,822.0,141.0,3.3,30.0,873.0,949.78,685.62
2016,6,9,14,45,795.0,150.0,3.3,30.0,836.0,931.47,674.77
2016,6,9,15,0,768.0,159.0,3.3,30.0,799.0,902.71,657.12
2016,6,9,15,15,755.5,156.0,3.25,29.5,760.5,872.78,639.69
2016,6,9,15,30,743.0,153.0,3.2,29.0,722.0,840.51,620.57
2016,6,9,15,45,724.5,150.5,3.2,29.0,678.0,805.2,598.3
2016,6,9,16,0,706.0,148.0,3.2,29.0,634.0,764.65,572.26
2016,6,9,16,15,485.5,203.0,3.1,28.5,526.0,618.46,468.5
2016,6,9,16,30,265.0,258.0,3.0,28.0,418.0,481.83,367.11
2016,6,9,16,45,436.5,193.0,2.95,28.0,428.0,534.54,410.69
2016,6,9,17,0,608.0,128.0,2.9,28.0,438.0,565.8,436.65
2016,6,9,17,15,573.0,120.5,2.7,27.5,386.5,507.16,393.31
2016,6,9,17,30,538.0,113.0,2.5,27.0,335.0,450.28,350.64
2016,6,9,17,45,493.5,103.5,2.35,27.0,284.5,384.82,299.8
2016,6,9,18,0,449.0,94.0,2.2,27.0,234.0,327.22,253.66
2016,6,9,18,15,386.5,82.0,2.05,26.0,185.5,263.24,202.39
2016,6,9,18,30,324.0,70.0,1.9,25.0,137.0,205.62,154.93
2016,6,9,18,45,243.0,53.5,1.75,24.5,95.5,143.97,103.94
2016,6,9,19,0,162.0,37.0,1.6,24.0,54.0,91.53,60.22
2016,6,9,19,15,81.0,18.5,1.65,23.5,27.0,37.86,2.85
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.5,15.0,1.0,21.5,24.0,14.3,0.0
2016,6,10,6,0,203.0,30.0,1.1,22.0,48.0,23.44,12.69
2016,6,10,6,15,302.0,42.0,1.25,22.0,89.5,32.15,21.65
2016,6,10,6,30,401.0,54.0,1.4,22.0,131.0,40.87,29.65
2016,6,10,6,45,470.5,62.5,1.6,22.5,180.5,45.36,33.74
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,49.61,37.41
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,51.95,39.29
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,74.21,43.0
2016,6,10,7,45,665.0,88.5,2.1,24.5,387.0,120.55,66.27
2016,6,10,8,0,699.0,93.0,2.2,25.0,440.0,170.89,101.94
2016,6,10,8,15,723.5,97.0,2.25,25.5,491.0,226.89,147.09
2016,6,10,8,30,748.0,101.0,2.3,26.0,542.0,280.79,192.34
2016,6,10,8,45,766.0,104.5,2.35,26.5,590.0,334.41,237.72
2016,6,10,9,0,784.0,108.0,2.4,27.0,638.0,389.31,283.28
2016,6,10,9,15,798.5,111.0,2.4,27.0,682.5,443.27,327.53
2016,6,10,9,30,813.0,114.0,2.4,27.0,727.0,497.62,370.81
2016,6,10,9,45,823.5,116.0,2.4,27.5,766.0,551.86,411.9
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,602.07,448.84
2016,6,10,10,15,842.5,120.0,2.4,28.0,838.5,650.16,484.11
2016,6,10,10,30,851.0,122.0,2.4,28.0,872.0,696.99,517.61
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.0,740.01,545.92
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,781.18,571.59
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,818.28,595.4
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,852.97,617.48
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,884.58,636.55
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,913.64,653.88
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,936.8,668.29
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,957.03,680.9
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,972.37,690.93
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,984.55,699.09
2016,6,10,13,15,884.0,120.5,2.6,30.0,984.0,991.92,703.89
2016,6,10,13,30,882.0,120.0,2.6,30.0,973.0,995.83,706.66
2016,6,10,13,45,877.0,120.0,2.6,30.0,954.0,993.79,705.82
2016,6,10,14,0,872.0,120.0,2.6,30.0,935.0,988.28,702.97
2016,6,10,14,15,866.5,118.5,2.6,30.0,909.0,977.36,696.82
2016,6,10,14,30,861.0,117.0,2.6,30.0,883.0,963.09,688.68
2016,6,10,14,45,593.0,248.0,2.65,30.0,766.5,844.69,612.03
2016,6,10,15,0,325.0,379.0,2.7,30.0,650.0,706.36,513.61
2016,6,10,15,15,573.0,245.5,2.65,30.0,695.0,802.96,587.73
2016,6,10,15,30,821.0,112.0,2.6,30.0,740.0,859.85,627.72
2016,6,10,15,45,803.5,111.0,2.6,30.0,695.5,827.43,607.14
2016,6,10,16,0,786.0,110.0,2.6,30.0,651.0,786.94,581.73
2016,6,10,16,15,768.0,107.0,2.5,29.5,603.5,742.34,553.81
2016,6,10,16,30,750.0,104.0,2.4,29.0,556.0,696.56,524.67
2016,6,10,16,45,719.5,102.0,2.35,29.0,504.0,641.98,488.08
2016,6,10,17,0,689.0,100.0,2.3,29.0,452.0,589.84,450.94
2016,6,10,17,15,657.0,95.0,2.15,28.5,400.0,532.32,409.53
2016,6,10,17,30,625.0,90.0,2.0,28.0,348.0,476.16,367.92
2016,6,10,17,45,571.0,85.5,1.85,28.0,295.0,410.58,317.24
2016,6,10,18,0,517.0,81.0,1.7,28.0,242.0,349.23,268.51
2016,6,10,18,15,454.5,71.5,1.55,27.5,192.5,283.59,215.85
2016,6,10,18,30,392.0,62.0,1.4,27.0,143.0,221.79,165.0
2016,6,10,18,45,296.5,49.0,1.3,26.5,100.0,155.58,110.87
2016,6,10,19,0,201.0,36.0,1.2,26.0,57.0,100.29,65.32
2016,6,10,19,15,100.5,18.0,1.2,25.5,28.5,44.06,5.92
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.5,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,113.0,32.0,2.0,23.0,42.0,26.26,14.78
2016,6,11,6,15,199.0,49.5,2.2,23.0,81.5,38.01,26.46
2016,6,11,6,30,285.0,67.0,2.4,23.0,121.0,50.45,37.69
2016,6,11,6,45,356.5,78.5,2.6,23.5,168.5,57.66,44.13
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,64.52,50.02
2016,6,11,7,15,477.0,99.5,2.9,24.5,267.0,69.51,54.12
2016,6,11,7,30,526.0,109.0,3.0,25.0,318.0,90.5,58.23
2016,6,11,7,45,299.0,156.5,3.1,25.5,279.0,146.71,101.18
2016,6,11,8,0,72.0,204.0,3.2,26.0,240.0,180.87,135.85
2016,6,11,8,15,115.5,233.0,3.25,26.0,298.0,213.93,159.68
2016,6,11,8,30,159.0,262.0,3.3,26.0,356.0,258.34,192.81
2016,6,11,8,45,80.5,211.5,3.35,26.5,259.0,211.66,159.11
2016,6,11,9,0,2.0,161.0,3.4,27.0,162.0,148.55,111.43
2016,6,11,9,15,66.5,259.0,3.4,27.0,309.0,258.01,194.72
2016,6,11,9,30,131.0,357.0,3.4,27.0,456.0,372.14,279.51
2016,6,11,9,45,433.5,265.0,3.45,27.5,617.0,463.37,348.23
2016,6,11,10,0,736.0,173.0,3.5,28.0,778.0,587.45,441.01
2016,6,11,10,15,746.0,176.0,3.5,28.0,811.5,635.99,476.52
2016,6,11,10,30,756.0,179.0,3.5,28.0,845.0,681.5,509.54
2016,6,11,10,45,755.5,186.5,3.55,28.0,870.0,722.35,538.66
2016,6,11,11,0,755.0,194.0,3.6,28.0,895.0,761.16,565.87
2016,6,11,11,15,760.0,195.5,3.6,28.0,914.5,796.87,590.17
2016,6,11,11,30,765.0,197.0,3.6,28.0,934.0,830.64,612.41
2016,6,11,11,45,763.0,202.0,3.6,28.5,945.0,859.4,629.93
2016,6,11,12,0,761.0,207.0,3.6,29.0,956.0,885.6,645.65
2016,6,11,12,15,762.0,207.5,3.55,29.0,960.5,907.86,659.73
2016,6,11,12,30,763.0,208.0,3.5,29.0,965.0,927.61,672.19
2016,6,11,12,45,587.5,321.5,3.5,29.5,903.5,888.75,642.25
2016,6,11,13,0,412.0,435.0,3.5,30.0,842.0,836.29,601.02
2016,6,11,13,15,400.5,431.0,3.45,30.0,823.0,828.79,596.27
2016,6,11,13,30,389.0,427.0,3.4,30.0,804.0,819.19,589.87
2016,6,11,13,45,404.5,412.0,3.4,30.0,797.5,830.46,598.29
2016,6,11,14,0,420.0,397.0,3.4,30.0,791.0,833.26,601.17
2016,6,11,14,15,398.0,393.5,3.35,30.0,758.0,799.97,579.1
2016,6,11,14,30,376.0,390.0,3.3,30.0,725.0,773.35,561.45
2016,6,11,14,45,374.5,376.0,3.25,30.0,699.0,754.28,549.48
2016,6,11,15,0,373.0,362.0,3.2,30.0,673.0,733.54,536.32
2016,6,11,15,15,476.0,304.0,3.15,30.0,681.5,771.47,565.88
2016,6,11,15,30,579.0,246.0,3.1,30.0,690.0,792.17,583.46
2016,6,11,15,45,596.5,219.0,3.05,30.0,653.0,767.04,567.82
2016,6,11,16,0,614.0,192.0,3.0,30.0,616.0,735.22,547.84
2016,6,11,16,15,591.5,185.5,2.9,29.5,569.5,689.06,517.4
2016,6,11,16,30,569.0,179.0,2.8,29.0,523.0,638.2,483.24
2016,6,11,16,45,408.0,195.0,2.7,29.0,430.5,516.49,394.0
2016,6,11,17,0,247.0,211.0,2.6,29.0,338.0,398.25,305.3
2016,6,11,17,15,345.0,176.0,2.4,28.5,331.0,411.05,317.65
2016,6,11,17,30,443.0,141.0,2.2,28.0,324.0,422.17,327.03
2016,6,11,17,45,397.0,128.0,2.05,27.5,274.5,361.09,280.13
2016,6,11,18,0,351.0,115.0,1.9,27.0,225.0,303.93,235.36
2016,6,11,18,15,292.0,98.5,1.8,26.5,178.0,235.65,180.99
2016,6,11,18,30,233.0,82.0,1.7,26.0,131.0,180.5,135.92
2016,6,11,18,45,161.5,61.0,1.65,26.0,90.5,122.52,88.44
2016,6,11,19,0,90.0,40.0,1.6,26.0,50.0,72.34,47.51
2016,6,11,19,15,45.0,20.0,1.65,25.5,25.0,30.63,3.94
