Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,15.25,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,26.26,14.75
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,40.27,28.28
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,51.21,38.17
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,58.73,44.85
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,65.85,50.94
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,92.69,73.69
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,130.18,98.77
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,156.42,117.42
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,183.36,137.45
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,219.76,162.91
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,270.42,200.27
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,312.19,231.22
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,367.16,272.62
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,409.1,305.24
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,459.33,343.76
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,505.92,378.23
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,553.35,412.49
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,598.78,445.08
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,643.71,476.64
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,675.8,497.63
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,705.75,516.74
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,736.02,536.99
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,764.8,555.98
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,785.86,568.8
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,805.26,580.42
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,820.76,590.25
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,834.61,598.99
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,847.29,607.44
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,858.06,614.67
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,858.12,615.05
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,855.92,614.09
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,748.63,539.89
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,637.33,461.6
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,741.1,538.04
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,840.08,608.21
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,799.65,580.96
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,758.08,553.67
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,784.5,576.13
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,806.43,594.87
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,769.76,570.57
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,731.44,545.28
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,685.37,514.9
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,634.4,480.64
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,584.07,445.17
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,534.06,409.25
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,476.18,367.11
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,420.51,325.6
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,361.5,280.04
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,305.82,235.97
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,243.92,186.66
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,182.63,136.95
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,126.07,90.76
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,77.16,50.76
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,34.76,6.34
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,27.02,15.23
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,37.64,26.01
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,48.93,36.22
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,53.94,40.76
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,58.8,44.93
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,61.85,47.39
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,82.18,50.79
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,124.36,70.7
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,172.4,103.67
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,223.17,144.64
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,276.57,189.7
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,333.22,237.24
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,387.6,282.44
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,440.94,326.52
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,494.7,369.71
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,546.11,409.3
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,599.17,448.77
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,646.88,484.15
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,693.35,517.8
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,735.84,546.53
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,776.4,572.3
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,813.15,596.15
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,847.54,618.25
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,822.01,597.18
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,777.57,559.51
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,865.95,625.84
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,947.03,679.72
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,961.74,687.24
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,973.39,693.35
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,980.39,697.99
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,984.02,700.62
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,833.75,599.79
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,653.03,469.15
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,820.64,595.3
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,949.24,684.86
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,869.45,632.23
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,775.94,565.26
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,737.01,539.41
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,687.9,506.24
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,687.83,508.73
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,672.91,500.84
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,599.26,449.22
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,520.3,393.22
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,469.71,357.29
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,419.99,321.22
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,390.16,300.41
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,357.53,276.66
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,307.6,238.47
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,259.62,200.81
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,209.26,160.38
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,162.59,122.0
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,114.34,82.1
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,71.78,46.88
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,32.51,6.5
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,15.73,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,27.0,15.17
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,40.63,28.5
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,51.25,38.19
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,68.37,53.19
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,87.11,69.33
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,100.23,80.41
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,113.79,87.36
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,120.36,92.14
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,126.3,96.41
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,168.6,128.53
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,206.76,157.01
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,238.26,180.36
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,271.38,204.74
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,274.85,206.75
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,276.38,207.14
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,322.55,240.64
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,370.94,275.1
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,401.62,296.88
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,433.17,319.16
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,446.34,327.31
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,458.99,335.07
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,540.95,394.03
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,628.42,455.48
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,607.08,438.6
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,582.74,420.13
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,548.21,396.14
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,514.45,372.4
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,568.62,411.65
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,630.53,455.46
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,600.1,434.09
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,559.63,406.11
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,791.07,577.58
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,980.96,706.34
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,970.48,700.35
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,956.73,693.67
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,936.81,681.83
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,913.85,668.03
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,884.83,649.74
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,859.77,634.13
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,823.0,610.71
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,784.28,585.81
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,739.68,557.23
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,693.95,527.46
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,641.75,491.73
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,591.5,455.34
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,534.28,413.39
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,478.36,371.32
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,415.47,322.84
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,355.89,275.5
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,290.68,222.65
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,231.46,173.31
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,163.69,117.15
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,109.14,71.7
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,48.2,12.73
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,28.02,15.91
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,44.2,31.48
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,60.86,46.35
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,72.26,56.39
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,83.16,65.68
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,97.05,77.24
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,118.94,86.49
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,140.57,92.29
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,185.48,119.06
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,231.67,155.61
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,281.41,196.8
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,329.23,236.43
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,381.29,279.23
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,432.89,321.11
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,485.32,362.47
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,539.04,403.91
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,590.8,443.03
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,638.12,478.51
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,684.47,512.52
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,727.74,543.01
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,770.14,570.82
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,807.6,595.51
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,842.84,618.5
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,874.69,638.06
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,904.25,655.94
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,927.18,670.05
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,947.27,682.56
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,963.58,692.89
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,976.88,701.32
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,983.98,705.57
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,987.68,707.75
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,985.98,705.12
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,980.86,700.43
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,970.88,694.18
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,957.62,685.95
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,937.8,673.57
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,915.0,659.36
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,886.96,643.08
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,862.85,629.38
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,826.08,606.12
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,787.33,581.46
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,743.5,553.79
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,698.44,524.92
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,647.18,490.42
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,597.53,455.12
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,540.19,413.86
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,484.07,372.35
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,422.47,325.49
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,363.72,279.31
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,297.87,226.58
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,237.9,177.05
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,172.2,122.92
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,115.32,75.67
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,50.57,14.53
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,27.01,15.08
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,37.69,26.01
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,48.98,36.25
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,54.01,40.81
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,58.93,45.04
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,61.58,47.16
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,80.29,49.81
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,122.51,69.14
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,170.66,101.91
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,222.02,143.01
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,280.38,191.5
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,333.12,236.05
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,388.06,281.78
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,442.09,326.52
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,496.51,370.41
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,551.07,412.48
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,601.92,450.72
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,650.15,485.86
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,697.08,519.1
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,740.74,548.66
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,782.64,575.57
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,820.26,600.34
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,855.47,623.34
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,885.93,643.08
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,913.58,660.93
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,937.44,676.28
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,958.38,689.76
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,973.54,698.12
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,985.55,704.51
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,992.75,709.08
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,996.49,711.55
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,995.26,710.94
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,990.54,708.24
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,979.91,701.85
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,965.92,693.43
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,944.17,680.06
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,919.63,664.95
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,892.0,648.91
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,868.24,635.41
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,830.87,611.64
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,791.54,586.45
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,746.99,558.2
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,701.19,528.72
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,649.37,493.65
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,599.3,457.92
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,541.88,416.33
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,485.67,374.51
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,422.97,325.99
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,363.59,278.75
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,297.33,226.14
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,237.01,176.69
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,167.97,120.05
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,112.29,74.0
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,49.67,15.24
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,15.25,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,25.1,13.63
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,35.36,24.12
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,45.18,33.01
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,48.59,36.17
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,50.66,37.97
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,52.97,39.82
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,72.16,42.39
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,117.61,62.96
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,172.69,101.05
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,225.66,143.61
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,281.01,190.17
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,335.79,236.67
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,397.11,287.37
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,452.07,332.84
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,507.11,377.12
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,560.0,417.86
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,612.39,456.93
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,661.43,492.26
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,708.99,525.48
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,753.59,554.58
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,796.23,581.4
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,834.29,605.81
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,869.79,628.34
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,901.22,646.74
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,929.77,663.11
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,953.52,677.34
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,974.16,689.56
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,989.75,698.95
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,1002.03,706.33
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,1009.37,710.71
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,1013.12,712.97
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,1011.77,710.72
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,1006.83,706.37
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,995.83,699.84
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,981.36,691.28
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,962.13,679.84
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,939.73,666.48
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,911.47,650.76
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,880.46,633.22
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,844.52,611.4
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,806.32,587.93
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,762.49,561.01
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,717.2,532.75
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,670.69,502.4
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,619.01,467.57
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,562.35,427.44
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,506.46,386.64
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,444.63,340.24
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,386.44,294.88
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,320.8,242.76
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,260.5,193.06
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,192.62,136.83
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,134.7,88.11
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,58.75,19.33
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,25.09,13.49
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,35.75,24.38
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,45.94,33.66
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,51.81,38.93
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,57.31,43.66
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,60.46,46.2
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,78.68,48.91
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,142.42,92.88
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,191.58,135.62
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,220.12,149.47
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,276.58,188.82
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,333.7,236.04
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,387.87,280.26
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,440.79,322.79
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,494.27,364.21
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,545.62,401.98
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,596.94,438.12
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,646.61,472.4
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,693.26,503.34
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,737.1,530.01
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,779.4,553.16
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,816.86,576.56
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,851.99,598.44
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,881.3,616.17
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,907.57,632.02
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,931.4,647.67
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,952.49,661.7
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,968.96,673.0
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,982.48,682.62
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,989.38,687.61
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,992.89,690.72
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,992.01,689.89
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,987.71,687.11
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,976.58,681.03
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,962.2,673.09
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,941.82,662.13
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,926.14,654.16
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,896.92,637.05
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,865.17,618.37
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,826.44,595.06
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,785.96,570.41
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,740.65,542.95
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,696.76,516.02
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,642.57,479.88
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,588.91,442.61
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,529.35,400.98
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,470.95,358.9
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,406.98,311.25
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,347.36,265.39
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,279.71,212.17
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,221.62,164.94
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,156.18,111.94
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,101.06,67.19
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,45.99,15.59
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,14.77,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,25.46,13.78
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,39.5,27.58
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,50.56,37.58
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,57.79,44.03
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,64.67,49.93
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,69.66,54.02
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,87.04,57.02
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,127.67,75.94
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,173.74,107.05
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,222.09,145.2
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,273.48,187.63
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,324.57,229.9
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,377.95,273.3
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,375.28,277.13
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,349.24,259.22
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,378.57,279.97
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,408.46,300.56
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,489.02,358.96
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,579.94,423.52
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,608.88,443.14
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,636.89,462.31
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,730.56,532.93
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,838.08,608.49
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,751.58,544.26
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,639.47,459.33
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,626.51,450.72
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,611.76,440.21
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,712.64,512.62
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,811.4,581.41
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,567.25,413.33
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,295.36,216.28
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,658.04,488.0
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,970.92,697.3
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,843.4,610.63
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,698.07,506.71
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,690.71,504.04
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,681.41,499.19
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,588.55,434.0
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,508.85,377.04
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,666.15,497.74
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,781.5,581.38
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,737.5,551.36
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,692.34,521.49
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,644.27,489.28
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,593.58,453.48
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,536.95,412.64
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,481.54,371.59
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,420.89,325.42
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,362.93,279.86
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,297.66,227.58
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,238.1,178.38
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,173.54,125.04
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,117.26,78.13
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,51.94,18.56
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,14.3,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,23.49,12.27
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,33.39,22.56
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,42.87,31.18
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,48.64,36.3
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,53.15,40.11
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,55.69,42.15
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,72.18,44.2
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,115.96,64.23
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,164.36,97.14
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,214.86,137.1
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,272.22,184.23
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,312.73,224.85
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,335.78,247.51
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,351.57,259.99
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,362.55,268.15
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,455.89,337.42
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,589.68,434.79
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,537.99,394.75
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,461.58,335.28
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,601.24,439.47
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,769.08,555.3
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,735.93,527.35
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,682.71,484.93
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,789.92,562.69
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,901.42,634.34
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,924.62,647.49
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,944.96,659.79
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,812.73,571.96
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,647.39,454.14
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,691.76,486.23
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,743.6,521.14
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,876.04,615.98
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,982.65,684.89
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,972.77,678.95
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,959.57,672.24
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,934.73,658.3
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,915.0,647.65
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,737.76,531.47
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,550.97,399.07
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,686.05,501.49
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,780.68,569.51
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,736.44,541.75
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,693.42,515.44
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,641.98,481.36
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,590.57,445.65
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,533.07,404.89
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,476.96,364.0
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,414.49,317.37
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,355.41,271.76
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,289.56,219.93
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,227.44,169.61
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,162.63,116.68
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,108.14,72.06
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,48.96,17.94
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,14.77,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,24.31,12.71
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,34.98,23.75
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,45.19,32.99
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,51.46,38.62
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,57.42,43.75
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,60.55,46.29
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,76.64,48.45
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,119.87,68.17
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,167.85,100.45
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,217.87,139.7
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,270.75,183.1
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,323.15,226.53
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,381.0,273.18
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,433.53,314.79
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,486.7,355.44
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,537.96,393.27
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,589.0,429.49
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,637.21,463.66
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,684.69,496.35
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,727.74,524.62
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,769.22,549.75
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,806.21,573.18
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,840.93,595.07
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,873.09,614.49
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,902.94,632.36
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,926.62,647.18
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,947.46,660.32
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,962.61,670.02
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,974.69,677.96
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,799.77,564.21
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,583.05,411.64
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,684.91,484.88
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,786.12,554.07
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,887.14,626.73
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,956.34,672.24
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,938.54,661.79
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,917.5,650.09
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,890.05,633.9
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,859.99,616.02
