Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,876.04,619.14
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,983.17,688.2
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,991.13,692.89
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,995.7,696.4
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,994.88,697.04
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,990.61,695.66
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,980.47,690.34
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,967.02,683.05
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,947.45,672.25
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,924.86,659.53
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,904.2,649.1
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,873.49,631.97
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,736.38,539.99
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,592.67,436.46
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,663.97,494.3
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,708.34,530.36
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,658.36,496.81
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,606.12,460.2
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,548.28,418.95
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,491.67,377.42
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,429.25,330.32
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,369.9,284.08
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,304.05,231.84
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,243.82,182.55
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,175.75,126.54
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,120.14,80.42
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,54.13,22.38
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,12.87,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,22.26,8.93
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,37.13,25.15
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,49.42,36.29
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,57.1,43.19
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,64.42,49.51
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,69.47,53.67
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,79.65,55.4
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,119.15,70.65
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,164.87,99.97
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,213.45,137.46
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,265.22,179.84
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,316.78,222.34
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,370.89,266.31
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,427.58,311.83
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,480.96,353.76
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,532.29,393.09
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,583.91,431.48
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,632.15,467.23
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,679.45,501.5
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,723.36,531.85
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,765.78,559.44
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,803.51,584.13
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,839.04,607.2
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,870.02,626.08
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,898.42,643.16
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,922.78,658.68
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,944.38,672.44
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,960.86,681.78
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,974.39,689.29
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,982.31,694.5
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,986.9,697.72
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,986.15,697.9
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,982.0,696.0
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,972.01,690.3
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,958.75,682.63
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,939.48,671.5
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,924.98,663.55
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,896.8,647.67
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,866.05,630.03
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,828.76,606.55
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,789.66,581.68
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,744.72,553.49
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,701.23,525.91
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,647.76,489.36
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,594.65,451.47
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,536.91,409.99
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,480.62,368.54
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,416.57,320.12
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,356.14,273.07
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,287.62,219.01
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,229.06,171.33
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,163.49,117.81
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,108.26,72.79
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,50.13,20.69
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,7.63,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,14.84,3.81
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,31.56,20.49
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,47.72,34.83
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,66.07,50.8
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,84.23,66.34
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,100.74,80.15
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,117.47,93.84
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,137.92,104.48
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,153.06,115.45
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,195.36,144.67
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,253.52,186.78
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,296.54,218.59
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,339.29,250.39
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,365.51,271.55
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,380.54,283.32
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,395.73,293.94
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,408.2,302.11
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,468.72,345.74
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,534.4,392.4
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,592.18,433.66
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,657.85,479.88
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,679.55,493.74
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,699.04,506.0
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,790.66,574.2
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,884.1,638.03
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,906.98,651.89
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,927.19,664.31
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,942.78,672.63
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,964.13,684.69
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,972.17,689.25
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,976.9,691.82
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,975.76,691.3
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,971.24,688.73
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,961.47,682.68
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,948.5,674.7
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,929.89,663.41
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,908.29,650.27
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,880.69,633.47
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,850.6,615.0
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,815.09,592.84
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,777.51,569.15
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,734.01,542.32
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,692.04,516.13
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,642.15,482.69
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,591.87,447.45
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,534.89,406.94
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,479.23,366.25
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,419.19,321.12
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,361.79,276.54
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,296.69,224.72
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,234.81,174.23
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,170.08,121.37
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,115.1,76.29
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,52.15,20.93
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.67,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,12.98,2.33
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,31.12,20.05
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,48.46,35.44
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,67.16,51.72
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,82.52,64.87
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,99.85,79.54
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,117.42,94.14
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,143.08,105.68
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,184.43,133.49
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,217.42,156.67
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,262.88,190.76
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,302.98,218.45
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,366.47,266.77
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,410.84,304.67
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,439.22,327.37
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,484.32,361.31
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,537.29,400.54
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,597.99,446.69
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,672.04,502.03
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,716.62,533.12
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,760.13,562.07
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,796.49,584.91
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,832.47,607.23
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,866.56,628.03
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,893.99,644.19
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,850.18,611.57
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,791.96,565.73
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,810.74,577.7
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,828.05,588.27
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,802.65,569.88
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,774.99,550.15
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,891.48,635.21
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,982.63,695.53
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,972.76,689.31
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,959.63,681.71
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,839.14,601.71
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,698.69,501.17
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,791.95,572.35
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,860.78,621.82
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,789.85,575.3
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,713.6,522.54
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,620.4,457.73
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,524.11,389.36
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,547.99,410.92
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,554.82,419.46
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,481.66,366.35
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,417.61,318.95
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,362.56,277.54
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,310.14,236.97
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,252.85,191.98
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,200.05,149.35
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,138.08,99.12
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,89.93,59.9
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,41.09,15.79
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,10.48,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,19.91,6.15
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,35.83,23.88
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,52.0,38.4
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,66.78,51.38
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,77.08,60.25
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,98.56,78.29
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,116.26,92.79
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,137.61,97.21
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,181.01,123.27
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,216.69,148.72
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,264.91,185.92
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,308.1,218.25
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,371.29,267.77
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,425.41,312.51
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,483.65,358.96
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,536.02,399.87
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,588.36,439.54
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,637.15,475.48
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,684.66,509.5
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,729.62,540.21
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,772.92,568.08
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,811.73,593.57
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,848.11,617.22
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,878.27,635.51
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,905.24,651.58
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,929.47,666.88
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,950.75,680.24
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,967.64,689.65
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,981.42,697.1
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,989.95,702.74
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,995.04,706.3
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,995.16,705.29
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,991.77,702.18
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,981.93,696.22
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,968.71,688.22
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,880.87,631.9
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,779.33,559.57
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,798.33,577.33
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,814.02,592.27
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,721.98,528.33
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,627.29,461.81
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,602.19,447.33
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,584.37,437.21
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,609.27,459.18
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,612.06,464.67
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,556.65,424.82
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,500.65,383.66
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,438.31,336.48
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,378.92,290.06
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,312.89,237.65
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,252.44,188.11
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,184.09,131.88
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,124.87,82.98
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,55.82,22.11
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,11.91,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,20.67,6.06
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,34.48,22.72
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,45.64,33.02
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,51.16,38.1
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,56.47,42.74
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,60.47,46.05
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,66.82,51.22
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,107.27,60.63
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,153.82,89.93
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,203.98,128.88
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,257.12,172.92
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,313.69,220.5
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,368.06,266.18
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,421.39,310.32
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,475.33,353.73
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,527.61,394.79
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,582.16,436.29
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,630.97,472.34
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,678.7,506.63
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,723.12,537.77
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,765.93,565.62
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,804.58,591.3
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,840.96,615.27
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,873.1,635.13
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,902.67,653.14
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,927.74,669.2
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,949.92,683.35
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,967.3,693.21
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,981.61,701.11
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,990.68,706.85
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,996.32,710.49
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,996.01,709.2
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,992.18,705.78
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,983.41,700.81
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,971.26,693.76
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,949.8,680.73
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,925.54,665.92
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,898.61,650.75
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,875.75,638.23
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,837.96,614.2
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,798.33,588.81
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,753.98,561.1
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,708.38,532.07
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,657.37,497.76
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,604.6,460.22
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,546.41,418.34
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,489.54,376.3
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,423.92,326.42
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,362.29,278.18
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,292.62,222.95
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,233.25,174.4
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,165.65,119.19
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,109.2,73.22
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,50.44,19.79
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,10.01,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,19.23,4.68
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,34.64,22.75
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,50.49,36.92
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,65.96,50.46
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,81.06,63.37
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,90.52,71.23
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,104.69,82.8
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,112.22,68.62
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,153.42,87.07
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,205.1,127.19
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,259.49,172.4
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,313.51,218.29
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,369.59,265.47
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,428.7,314.01
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,483.31,357.93
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,535.63,398.91
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,587.52,438.32
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,636.68,474.5
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,684.56,508.7
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,729.41,539.27
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,772.41,566.98
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,811.36,592.64
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,847.89,616.47
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,877.85,634.66
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,904.5,650.57
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,929.23,666.27
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,951.04,680.05
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,966.53,688.28
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,978.87,694.51
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,987.47,699.88
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,992.65,703.17
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,991.4,701.28
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,986.72,697.35
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,976.65,693.06
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,963.25,686.72
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,943.83,675.06
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,921.47,661.56
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,894.18,644.83
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,871.04,630.87
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,833.77,607.38
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,794.62,582.52
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,751.39,556.0
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,706.87,528.12
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,656.39,495.45
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,603.94,459.31
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,546.05,417.83
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,489.44,376.12
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,426.76,328.54
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,367.26,281.95
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,300.96,228.8
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,238.19,177.29
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,172.21,123.25
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,116.56,77.54
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,52.97,20.22
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,11.44,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,19.87,4.35
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,32.63,21.07
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,45.76,32.93
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,51.66,38.34
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,57.33,43.27
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,85.74,67.2
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,114.78,91.19
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,135.6,99.69
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,153.93,115.38
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,177.24,132.73
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,201.22,150.53
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,256.85,183.81
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,369.95,265.49
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,403.47,296.08
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,415.06,306.36
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,485.01,359.21
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,586.05,435.07
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,635.12,470.51
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,683.01,504.24
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,727.9,534.88
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,771.25,562.44
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,810.25,587.7
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,846.9,611.19
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,878.45,630.12
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,907.19,647.08
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,932.57,663.18
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,955.01,677.4
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,972.12,686.79
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,986.08,694.34
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,994.77,700.0
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,999.99,703.59
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,999.72,703.83
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,995.93,701.99
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,986.67,696.79
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,974.02,689.56
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,953.91,677.62
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,930.88,663.88
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,903.75,647.45
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,873.94,629.31
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,843.25,610.53
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,804.02,585.92
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,760.61,559.46
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,715.83,531.63
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,662.79,496.41
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,611.88,461.12
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,554.33,420.36
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,497.93,379.31
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,433.95,331.3
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,373.45,284.45
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,306.38,231.68
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,245.21,182.05
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,174.81,125.08
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,117.83,78.58
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,53.43,20.01
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,11.44,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,19.85,3.6
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,33.69,21.98
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,45.0,32.42
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,52.07,38.85
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,58.83,44.74
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,59.51,45.24
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,60.32,45.73
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,103.59,57.73
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,153.27,88.74
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,194.31,133.4
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,214.04,160.15
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,238.75,178.15
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,263.84,196.13
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,325.69,240.85
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,401.96,296.04
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,431.33,316.85
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,459.36,336.26
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,554.73,408.86
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,680.37,502.0
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,666.67,486.43
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,633.02,456.41
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,637.47,458.46
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,638.2,457.62
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,676.12,482.69
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,714.51,507.57
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,619.85,441.21
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,516.14,367.74
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,641.1,455.56
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,770.09,542.06
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,804.21,565.39
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,843.42,592.31
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,855.64,600.88
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,865.6,608.26
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,860.28,605.67
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,852.4,601.6
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,807.19,572.16
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,751.25,535.81
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,819.18,588.01
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,857.35,616.16
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,777.22,564.03
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,693.12,505.6
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,583.91,430.72
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,493.8,366.8
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,494.21,370.16
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,497.21,374.39
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,486.86,369.07
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,472.0,359.54
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,408.26,311.09
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,345.15,262.22
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,279.68,211.38
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,220.64,164.11
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,156.1,112.05
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,97.16,64.67
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,43.95,15.35
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,10.01,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,18.92,2.32
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,34.71,22.76
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,51.34,37.74
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,64.25,49.17
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,76.7,59.9
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,90.91,71.81
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,111.61,88.86
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,130.97,98.77
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,157.82,118.39
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,174.84,131.25
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,191.03,143.43
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,233.92,174.91
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,280.6,209.08
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,334.89,248.86
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,402.31,298.47
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,442.1,327.23
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,488.72,360.55
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,564.17,417.15
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,658.02,486.31
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,702.85,516.92
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,745.79,545.82
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,783.65,571.16
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,819.64,594.57
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,762.44,549.27
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,681.76,486.32
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,682.07,486.43
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,680.8,485.06
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,733.83,521.24
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,782.95,554.19
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,735.37,521.12
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,677.34,481.28
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,837.42,598.64
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,973.45,691.47
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,963.56,684.86
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,950.48,677.3
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,930.54,665.39
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,907.79,651.73
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,879.82,634.67
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,849.41,615.96
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,814.4,594.3
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,774.13,568.89
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,728.46,540.46
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,681.97,510.52
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,625.2,470.82
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,569.74,431.31
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,506.57,386.13
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,450.16,344.69
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,381.63,292.89
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,319.13,244.51
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,247.82,188.86
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,190.59,142.99
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,127.55,92.38
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,70.06,46.87
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,32.52,10.18
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,9.05,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,17.3,0.69
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,36.24,23.86
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,53.43,39.46
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,65.28,50.03
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,76.72,59.94
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,80.48,63.04
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,87.4,68.62
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,122.27,77.06
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,164.78,102.56
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,215.24,147.66
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,254.03,183.93
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,296.63,212.57
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,364.55,263.46
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,417.35,306.57
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,471.32,349.56
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,522.93,389.84
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,577.37,431.12
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,626.15,467.12
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,674.27,501.74
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,719.17,533.43
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,762.77,563.48
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,802.07,589.78
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,839.38,614.54
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,869.44,633.12
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,896.42,649.53
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,921.6,665.84
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,944.14,680.4
