Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,960.61,689.5
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,974.11,696.68
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,982.54,701.83
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,987.73,704.95
2016,7,11,13,45,785.5,191.5,6.15,37.0,941.0,986.64,704.38
2016,7,11,14,0,780.0,191.0,6.1,37.0,923.0,982.26,701.81
2016,7,11,14,15,773.0,189.0,6.05,37.0,898.5,971.66,695.3
2016,7,11,14,30,766.0,187.0,6.0,37.0,874.0,957.91,686.85
2016,7,11,14,45,761.5,181.5,5.95,37.0,843.5,939.98,675.77
2016,7,11,15,0,757.0,176.0,5.9,37.0,813.0,919.02,662.77
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,895.1,649.25
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,863.9,630.79
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,825.58,606.32
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,785.61,580.57
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,739.38,551.19
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,692.31,520.13
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,638.07,482.1
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,584.34,443.71
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,520.37,397.74
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,463.28,355.6
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,397.88,306.02
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,337.07,258.69
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,270.06,205.92
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,204.28,153.07
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,140.31,101.32
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,82.54,55.12
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,37.52,11.57
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,10.48,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,18.99,0.19
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,33.61,21.69
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,46.72,33.8
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,53.36,39.91
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,59.74,45.5
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,86.02,67.74
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,112.61,89.82
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,140.39,103.86
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,173.25,128.55
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,190.42,129.17
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,256.45,172.12
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,313.32,219.4
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,367.96,264.65
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,421.62,308.93
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,475.9,352.48
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,528.55,393.61
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,583.35,435.04
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,632.24,470.99
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,680.03,505.13
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,724.81,536.46
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,767.97,564.41
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,806.59,589.9
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,842.9,613.66
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,876.55,634.39
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,907.83,653.37
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,932.47,669.01
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,954.13,682.71
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,972.34,693.01
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,987.42,701.32
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,995.75,706.52
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,1000.59,709.61
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,1000.41,709.91
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,996.66,708.07
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,987.43,702.48
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,974.78,694.83
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,956.78,684.12
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,935.59,671.41
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,908.07,654.56
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,877.81,635.89
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,840.36,612.34
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,806.81,591.3
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,763.42,564.52
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,718.63,536.39
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,664.98,501.6
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,611.48,465.56
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,555.67,425.56
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,499.23,383.96
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,434.64,334.92
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,373.63,287.12
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,306.74,233.37
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,245.75,182.97
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,175.1,125.09
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,118.21,78.07
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,52.8,16.38
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,10.01,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,17.48,0.0
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,28.39,17.3
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,39.68,27.73
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,43.83,31.65
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,46.51,34.07
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,49.41,36.49
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,52.12,38.62
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,93.09,48.19
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,146.12,80.65
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,198.62,120.86
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,253.77,166.46
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,308.09,212.53
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,369.25,263.48
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,424.2,308.9
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,479.4,353.22
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,532.68,394.89
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,585.48,434.96
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,635.39,471.8
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,684.0,506.73
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,729.3,537.56
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,772.65,565.62
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,812.2,591.84
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,849.3,616.27
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,876.86,632.85
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,900.28,646.63
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,925.4,662.91
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,947.67,677.32
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,964.19,686.82
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,977.62,694.4
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,986.4,700.25
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,991.83,704.05
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,990.85,703.83
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,986.44,701.54
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,976.66,695.6
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,963.57,687.63
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,949.91,679.69
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,925.56,664.78
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,897.78,648.79
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,867.41,630.99
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,828.79,606.4
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,788.5,580.53
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,746.81,554.45
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,700.86,525.0
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,646.39,487.28
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,592.55,448.73
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,533.84,406.69
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,476.69,364.69
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,406.82,311.91
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,346.22,264.73
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,279.19,211.85
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,218.97,163.16
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,152.9,109.73
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,93.17,61.79
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,42.28,11.67
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,9.53,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,15.81,0.0
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,25.63,15.09
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,35.7,24.49
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,40.44,28.9
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,44.97,32.91
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,47.56,35.08
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,49.99,36.99
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,93.6,48.81
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,148.69,83.36
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,201.02,123.35
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,256.21,168.88
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,311.47,215.3
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,368.11,262.2
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,423.13,307.28
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,482.28,353.93
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,535.35,394.77
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,587.73,433.75
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,637.15,469.43
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,685.35,503.15
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,730.23,533.48
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,773.09,560.56
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,812.36,586.07
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,849.29,609.86
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,881.14,628.9
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,910.15,645.96
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,934.41,661.25
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,955.68,674.65
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,972.46,684.05
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,986.06,691.49
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,994.44,697.12
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,999.39,700.91
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,997.87,700.74
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,992.87,698.51
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,983.94,693.89
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,971.65,687.23
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,952.26,676.08
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,929.86,663.03
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,902.06,647.83
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,878.54,635.37
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,841.91,612.67
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,803.27,588.47
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,759.32,561.13
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,714.08,532.52
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,663.27,499.49
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,610.26,463.13
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,552.35,421.63
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,495.69,379.92
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,430.96,330.97
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,369.82,283.31
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,301.58,228.81
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,237.37,176.35
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,167.6,119.66
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,109.43,72.25
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,49.43,12.94
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.01,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,18.86,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,32.78,20.71
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,47.74,34.58
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,53.51,39.99
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,60.64,46.25
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,65.85,50.63
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,70.5,54.36
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,124.96,82.38
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,173.49,120.57
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,202.57,134.44
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,258.21,172.57
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,311.66,216.77
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,366.72,261.67
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,420.25,304.91
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,477.89,349.86
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,530.07,389.55
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,581.65,427.51
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,630.12,461.97
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,677.71,494.72
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,721.02,523.38
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,762.25,549.79
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,800.71,572.84
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,837.13,593.97
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,866.62,610.57
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,893.08,625.05
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,917.33,639.97
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,938.92,653.24
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,954.4,662.75
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,966.88,670.5
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,974.34,675.94
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,978.58,679.51
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,977.05,678.19
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,972.29,674.98
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,961.37,669.45
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,947.35,662.06
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,930.59,653.25
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,905.57,639.14
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,876.21,622.79
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,844.61,604.87
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,806.77,581.8
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,767.31,557.41
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,720.66,527.91
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,673.38,497.37
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,619.4,460.42
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,561.84,420.29
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,502.56,378.41
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,445.55,337.09
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,380.74,288.84
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,320.43,242.73
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,248.68,187.23
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,191.5,141.8
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,129.82,92.8
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,73.01,47.9
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,33.27,6.38
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.2,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,27.4,16.36
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,43.95,31.38
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,62.68,47.75
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,78.34,61.25
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,95.45,75.63
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,112.2,89.36
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,136.0,100.15
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,174.75,125.93
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,195.23,130.83
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,253.61,169.08
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,306.61,212.87
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,365.89,260.94
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,400.17,291.91
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,414.08,303.85
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,483.91,355.15
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,581.35,426.23
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,632.65,462.4
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,680.91,495.63
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,725.86,525.9
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,769.2,552.93
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,749.41,535.57
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,710.0,503.29
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,805.27,571.62
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,901.18,633.88
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,926.15,649.12
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,948.34,663.15
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,964.37,672.28
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,977.36,679.61
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,985.74,685.26
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,990.8,689.0
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,990.0,689.52
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,985.83,688.06
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,985.27,689.0
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,972.37,682.22
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,954.09,672.15
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,932.66,660.1
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,904.14,644.57
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,873.01,627.23
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,836.38,604.78
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,797.75,580.82
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,752.2,553.05
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,708.35,525.97
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,655.85,491.11
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,603.35,454.44
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,544.32,412.77
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,486.71,370.96
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,422.61,322.94
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,361.96,276.03
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,290.96,220.27
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,230.3,171.05
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,163.25,116.44
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,106.91,70.23
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,48.03,9.3
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,8.58,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,15.07,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,27.3,16.18
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,39.84,27.9
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,46.35,33.89
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,52.89,39.65
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,56.25,42.48
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,59.41,44.98
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,98.31,54.63
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,147.24,83.82
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,198.56,122.52
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,253.0,166.85
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,311.69,215.53
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,367.94,262.02
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,422.78,306.53
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,478.29,350.2
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,531.52,390.18
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,586.62,429.96
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,636.25,466.38
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,684.75,501.12
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,730.03,531.96
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,773.56,559.38
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,812.31,583.28
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,848.7,605.4
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,882.0,625.34
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,912.78,643.52
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,937.7,659.26
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,959.62,673.17
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,976.6,684.3
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,990.38,693.55
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,998.37,698.7
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,1002.88,701.8
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,1002.37,701.0
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,998.33,698.12
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,988.82,694.28
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,975.91,688.4
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,956.72,677.41
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,934.39,664.46
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,906.75,647.85
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,876.4,629.47
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,846.35,611.22
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,807.5,587.0
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,763.37,560.18
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,717.88,531.99
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,665.94,498.75
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,613.75,464.05
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,557.03,423.87
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,499.6,382.02
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,435.67,333.32
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,375.03,285.7
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,307.46,232.41
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,245.87,182.22
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,176.04,125.17
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,116.3,75.83
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,51.15,7.93
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,8.1,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,14.27,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,25.71,14.81
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,37.48,25.91
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,44.44,32.27
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,51.2,38.21
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,54.64,41.1
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,57.86,43.67
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,120.13,81.58
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,160.41,119.17
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,198.7,143.5
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,250.6,179.4
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,289.13,203.87
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,358.9,255.23
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,413.19,299.15
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,468.16,342.24
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,520.89,382.41
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,575.34,422.36
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,624.57,458.44
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,672.76,492.89
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,717.26,522.94
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,759.93,549.54
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,798.86,574.44
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,835.55,597.69
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,866.53,615.85
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,894.58,632.0
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,828.11,585.45
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,734.86,516.24
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,860.63,606.87
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,971.95,678.66
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,980.27,683.52
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,985.24,687.25
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,985.35,688.08
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,982.01,686.92
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,972.29,681.87
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,959.27,674.87
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,820.11,584.28
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,667.06,475.93
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,584.32,421.39
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,514.57,373.82
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,672.57,493.22
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,788.45,576.95
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,746.13,550.44
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,699.82,521.7
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,647.56,487.08
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,595.41,450.73
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,536.92,409.44
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,479.89,367.96
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,416.68,319.86
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,356.8,272.91
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,286.17,216.92
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,225.91,167.68
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,160.11,114.07
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,104.65,68.34
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,46.69,4.67
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,10.01,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,18.61,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,24.93,14.01
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,33.39,22.36
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,37.36,26.14
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,41.2,29.56
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,43.98,31.9
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,46.57,33.96
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,85.05,43.2
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,138.58,75.49
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,190.69,114.58
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,245.58,159.15
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,300.03,204.51
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,361.02,254.24
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,416.02,298.73
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,471.47,342.26
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,524.24,382.78
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,576.6,421.83
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,626.59,457.92
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,675.35,492.2
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,721.24,523.07
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,765.27,551.31
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,804.76,577.24
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,841.85,601.53
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,874.74,621.77
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,904.74,640.06
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,929.89,656.56
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,951.96,671.19
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,879.33,621.82
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,782.0,548.79
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,777.17,546.45
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,770.57,542.5
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,698.18,493.65
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,633.22,449.05
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,822.78,588.3
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,972.2,688.66
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,680.24,493.47
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,356.93,257.04
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,647.01,475.57
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,875.35,634.2
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,759.86,556.32
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,627.45,461.07
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,690.28,512.44
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,716.67,535.05
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,610.69,461.17
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,508.08,385.83
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,456.51,349.19
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,405.37,311.68
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,352.12,270.95
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,300.49,230.37
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,272.43,206.86
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,242.24,179.69
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,171.78,122.07
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,111.8,72.45
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,48.92,2.2
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,7.63,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,13.45,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,24.57,13.59
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,35.99,24.5
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,42.28,30.28
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,47.13,34.58
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,49.97,36.97
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,52.64,39.09
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,89.53,47.74
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,138.47,76.43
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,194.45,118.53
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,248.84,162.65
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,302.93,207.68
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,358.94,253.78
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,414.17,298.47
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,473.61,344.77
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,526.86,385.49
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,579.89,424.85
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,629.35,460.61
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,677.6,494.59
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,723.27,525.56
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,767.21,553.54
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,806.81,579.34
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,844.06,603.5
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,873.66,621.34
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,899.71,636.85
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,925.09,652.99
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,947.6,667.33
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,859.56,606.76
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,744.38,521.97
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,878.44,620.08
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,992.34,695.5
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,991.42,694.84
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,987.07,692.94
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,977.33,687.49
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,964.26,680.05
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,945.64,669.69
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,916.54,652.58
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,887.86,636.59
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,856.71,618.83
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,822.03,597.33
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,781.92,572.02
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,736.06,543.52
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,689.3,513.84
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,561.35,421.67
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,442.07,333.49
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,395.78,300.7
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,350.33,267.47
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,354.44,271.05
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,340.24,259.3
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,273.65,206.9
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,213.9,158.72
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,148.92,106.1
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,88.92,57.33
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,39.24,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,7.63,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,15.25,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,23.02,12.3
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,33.62,22.59
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,38.0,26.7
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,42.23,30.41
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,44.95,32.71
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,47.51,34.75
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,85.91,43.98
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,140.81,76.89
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,193.52,116.27
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,249.09,161.27
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,304.12,206.47
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,360.74,251.99
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,420.9,299.5
