Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,476.79,342.46
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,530.78,382.79
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,584.28,421.4
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,634.59,457.14
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,683.68,491.09
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,729.6,521.45
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,773.59,548.95
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,813.34,574.02
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,850.65,597.4
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,883.68,617.39
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,913.83,635.5
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,939.61,651.86
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,962.34,666.4
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,980.04,677.9
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,994.45,687.49
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,1003.49,693.54
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,1009.0,697.56
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,1009.92,697.78
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,1007.19,695.88
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,997.91,692.63
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,985.14,687.32
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,966.89,677.21
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,945.34,665.07
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,918.43,649.24
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,888.68,631.6
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,852.55,609.74
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,814.14,586.25
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,769.88,559.6
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,729.27,535.05
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,678.29,502.03
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,626.79,468.11
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,569.05,428.05
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,512.14,387.2
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,449.57,340.82
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,388.44,293.85
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,320.93,240.62
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,259.14,190.16
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,188.13,132.05
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,127.89,81.28
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,54.97,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,14.3,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,21.38,10.83
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,30.04,19.48
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,34.64,23.73
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,39.04,27.57
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,41.55,29.69
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,43.9,31.56
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,86.41,44.05
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,137.3,73.39
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,190.14,112.68
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,245.76,157.67
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,301.48,203.55
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,363.6,253.49
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,418.99,297.96
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,474.74,341.36
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,528.6,382.06
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,581.99,421.11
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,633.25,458.23
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,683.26,493.56
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,729.09,523.28
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,772.99,550.32
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,813.11,575.75
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,850.78,599.48
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,883.52,618.67
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,913.14,635.79
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,938.56,651.59
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,960.9,665.53
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,978.62,675.27
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,993.04,683.04
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,1003.05,689.65
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,1009.54,694.25
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,1009.44,694.95
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,1005.72,693.59
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,996.43,688.58
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,983.64,681.55
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,962.94,670.03
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,939.31,656.73
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,911.84,640.69
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,881.6,622.87
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,845.59,601.25
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,813.46,582.05
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,769.18,555.79
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,723.47,528.17
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,671.22,495.51
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,618.66,461.61
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,562.2,422.34
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,505.08,381.4
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,440.77,333.17
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,379.64,285.82
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,311.47,232.52
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,249.21,182.16
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,178.3,124.95
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,118.45,75.11
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,50.11,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,13.34,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,22.65,11.63
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,33.76,22.54
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,41.27,29.31
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,47.44,34.66
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,50.66,37.38
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,53.68,39.8
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,89.05,48.03
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,137.99,76.41
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,189.79,114.92
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,248.73,162.25
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,302.42,206.23
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,358.39,251.44
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,413.59,295.7
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,469.4,339.05
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,526.33,381.73
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,579.72,420.64
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,630.12,456.27
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,679.36,490.06
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,724.99,520.62
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,768.98,548.27
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,809.3,574.19
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,847.28,598.48
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,880.52,618.39
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,911.02,636.45
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,936.81,652.55
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,959.53,666.79
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,977.69,677.17
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,992.58,685.59
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,1001.61,691.61
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,1007.11,695.6
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,1006.53,695.97
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,1002.35,694.28
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,993.62,689.57
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,981.41,682.83
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,960.26,670.59
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,936.2,656.6
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,908.84,641.87
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,878.73,625.29
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,841.99,603.2
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,809.29,583.62
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,764.83,556.92
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,719.0,528.88
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,666.51,494.63
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,613.72,459.23
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,557.38,419.94
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,500.37,378.95
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,436.21,330.59
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,375.22,283.12
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,307.05,229.7
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,244.93,179.34
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,174.28,121.97
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,114.72,72.07
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,48.27,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,22.68,11.46
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,34.58,23.19
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,42.28,30.21
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,48.4,35.63
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,51.97,38.67
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,55.33,41.37
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,89.07,48.51
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,137.32,76.05
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,189.13,114.55
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,248.15,161.97
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,301.55,206.21
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,357.29,251.92
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,412.54,296.35
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,468.41,339.76
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,525.05,381.5
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,578.0,419.13
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,628.31,454.45
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,677.47,487.87
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,722.94,517.74
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,766.63,544.55
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,806.34,569.64
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,843.7,593.09
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,876.08,612.37
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,905.51,629.71
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,930.51,644.85
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,952.5,658.16
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,969.47,668.84
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,983.2,677.64
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,991.66,682.93
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,996.66,686.25
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,995.67,686.45
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,991.18,684.66
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,982.23,679.86
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,969.9,673.11
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,947.35,660.09
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,930.06,650.49
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,901.35,633.67
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,870.03,615.21
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,831.98,592.31
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,792.07,568.04
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,747.29,541.4
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,704.07,515.34
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,649.35,480.01
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,595.05,442.88
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,536.22,402.28
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,478.86,361.41
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,412.28,312.26
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,349.71,264.49
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,279.22,209.19
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,219.1,160.5
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,151.32,106.01
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,94.72,59.3
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,41.1,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.81,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,20.43,9.55
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,36.36,24.65
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,56.39,42.08
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,76.13,59.03
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,90.79,71.5
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,107.67,85.54
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,122.42,86.39
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,167.22,110.41
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,210.88,142.23
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,258.51,179.4
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,304.83,216.04
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,354.95,255.5
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,404.52,293.97
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,455.54,332.32
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,504.1,367.84
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,555.27,404.05
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,603.3,437.57
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,651.03,469.99
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,696.88,499.74
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,742.52,528.59
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,781.14,553.5
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,817.94,576.35
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,854.75,599.05
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,890.17,620.73
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,741.05,520.98
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,555.76,389.66
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,771.52,543.96
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,964.41,668.97
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,843.95,588.8
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,687.68,479.68
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,848.48,594.42
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,974.78,676.53
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,823.46,577.75
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,641.98,451.36
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,792.5,561.6
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,907.97,641.47
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,689.03,495.34
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,448.09,323.36
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,402.6,293.27
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,357.57,262.21
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,442.62,328.58
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,517.52,386.37
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,474.38,356.88
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,430.88,326.86
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,301.53,229.85
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,185.3,140.09
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,154.62,116.86
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,119.6,89.63
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,92.23,67.96
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,65.84,46.79
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,43.66,28.69
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,21.36,10.14
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,10.67,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,7.63,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,25.64,13.27
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,41.61,29.21
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,55.25,41.46
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,72.3,56.29
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,90.82,72.15
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,104.25,83.41
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,125.75,95.4
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,149.65,112.99
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,186.76,139.7
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,224.13,166.77
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,232.16,174.07
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,229.23,172.34
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,295.89,221.7
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,366.39,273.56
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,445.24,332.08
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,553.21,411.99
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,600.69,446.68
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,647.9,480.7
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,576.55,425.25
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,479.31,349.75
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,508.22,370.42
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,539.4,391.95
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,524.99,380.36
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,510.44,368.89
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,656.53,473.75
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,802.15,573.88
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,699.04,500.73
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,575.21,413.25
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,783.66,565.56
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,966.72,689.22
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,967.16,688.74
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,964.31,687.88
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,953.73,683.2
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,940.02,676.63
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,921.22,665.49
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,899.47,652.5
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,620.62,460.56
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,320.77,237.59
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,341.54,255.04
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,361.43,270.77
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,485.8,367.69
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,584.41,443.3
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,511.01,390.35
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,451.06,346.84
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,464.24,359.51
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,460.42,358.32
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,392.95,306.12
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,333.88,259.12
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,267.52,205.61
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,207.97,156.33
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,143.31,102.99
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,88.69,56.18
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,31.23,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,6.67,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,25.94,13.23
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,44.43,31.54
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,59.01,44.62
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,74.45,58.07
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,91.89,72.84
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,105.76,84.24
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,123.12,85.81
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,162.08,105.69
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,207.14,145.19
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,236.04,172.65
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,283.75,203.96
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,353.48,254.29
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,378.54,277.55
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,382.11,282.08
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,401.67,295.96
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,418.22,307.02
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,480.54,352.01
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,547.05,399.3
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,632.67,462.24
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,732.97,534.19
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,676.58,490.29
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,597.64,430.36
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,638.82,459.99
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,681.25,489.62
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,790.87,568.96
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,900.08,645.94
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,916.6,657.03
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,930.53,667.21
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,937.72,672.32
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,941.98,675.66
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,892.77,640.85
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,842.07,604.93
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,877.32,632.76
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,909.82,658.05
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,897.41,651.24
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,881.4,641.95
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,850.92,623.93
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,818.37,604.28
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,528.34,397.94
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,218.44,162.89
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,429.71,328.35
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,605.59,459.12
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,572.4,435.24
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,536.61,410.22
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,477.45,366.78
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,420.77,324.35
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,358.74,277.05
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,293.23,226.04
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,228.31,174.65
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,170.55,127.91
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,111.91,80.17
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,56.52,34.43
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,22.19,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.53,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,23.85,11.3
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,38.71,26.71
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,46.77,34.23
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,56.02,42.42
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,62.5,47.99
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,68.63,53.05
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,97.1,58.48
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,142.03,84.03
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,190.93,120.61
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,243.46,163.52
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,295.54,207.02
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,350.8,252.88
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,408.3,299.61
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,462.94,342.84
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,515.88,383.45
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,569.24,422.96
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,619.57,460.02
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,669.01,495.45
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,714.17,526.29
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,757.64,553.96
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,797.03,579.66
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,834.23,603.79
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,772.58,557.22
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,679.82,485.83
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,817.75,587.88
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,946.05,673.88
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,963.34,683.19
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,977.47,691.44
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,985.86,697.22
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,990.84,701.0
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,990.87,702.14
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,987.44,701.22
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,977.56,697.4
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,964.33,691.53
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,945.37,680.92
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,923.34,668.32
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,836.16,613.04
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,736.28,542.93
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,638.66,474.98
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,557.36,416.6
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,645.38,487.74
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,704.02,534.57
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,650.09,497.51
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,594.6,457.86
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,536.26,415.76
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,479.01,373.21
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,413.52,322.93
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,351.7,273.88
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,282.82,217.88
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,218.37,164.14
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,149.12,106.76
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,91.96,56.85
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,32.3,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.53,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,23.08,10.36
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,35.53,24.03
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,45.27,32.95
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,54.57,41.17
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,60.73,46.57
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,66.57,51.51
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,96.72,58.6
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,142.89,85.54
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,200.97,135.71
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,248.12,178.65
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,290.08,212.04
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,333.4,246.23
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,333.56,249.53
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,316.8,237.95
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,305.11,228.67
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,289.97,216.55
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,298.11,222.25
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,307.63,228.86
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,360.26,266.66
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,416.56,306.21
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,455.17,333.09
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,495.12,360.61
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,343.91,252.23
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,185.22,135.36
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,482.36,354.37
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,780.37,552.71
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,886.75,623.68
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,978.05,678.54
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,910.55,634.23
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,815.5,567.59
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,721.91,506.14
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,616.45,435.1
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,606.6,430.69
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,595.85,424.87
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,554.3,396.84
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,500.44,360.33
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,707.14,511.59
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,860.77,617.15
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,679.34,494.71
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,491.26,360.44
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,614.72,456.38
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,699.23,520.94
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,648.59,487.0
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,597.5,451.97
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,537.36,409.05
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,478.76,366.1
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,414.87,318.09
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,354.12,270.87
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,284.93,216.39
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,220.3,163.81
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,152.34,108.01
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,95.72,57.87
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,33.66,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,8.58,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,22.68,9.67
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,35.59,24.03
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,44.18,32.0
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,52.39,39.31
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,58.09,44.22
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,62.36,47.73
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,112.73,75.65
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,161.67,114.36
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,187.56,124.4
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,242.58,160.98
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,296.58,206.0
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,356.87,255.49
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,411.29,299.77
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,466.55,343.3
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,520.45,384.41
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,574.66,424.33
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,626.48,461.34
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,675.35,495.22
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,721.34,526.22
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,765.9,553.87
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,806.28,579.87
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,844.37,604.22
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,879.95,625.56
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,913.31,645.32
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,939.36,662.09
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,962.29,676.99
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,980.09,687.34
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,994.55,695.68
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,1003.58,701.8
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,1009.03,705.85
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,1009.38,707.23
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,1006.1,706.49
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,996.2,701.35
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,982.78,694.13
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,963.55,683.3
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,941.12,670.48
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,913.7,654.44
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,883.48,636.54
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,846.12,613.81
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,806.64,589.48
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,767.47,565.87
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,720.85,536.76
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,667.75,502.75
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,614.51,467.72
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,554.97,425.0
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,498.48,383.25
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,432.7,333.3
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,370.43,284.37
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,300.15,227.73
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,236.51,174.85
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,164.26,115.36
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,103.65,60.87
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,36.46,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,8.58,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,19.64,7.11
