Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,31.67,20.62
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,37.16,25.9
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,41.41,29.79
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,44.55,32.58
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,47.5,35.09
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,78.33,40.7
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,132.13,71.66
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,184.87,111.22
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,240.55,157.2
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,296.63,205.07
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,354.22,253.81
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,414.68,303.59
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,471.0,348.89
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,525.6,391.58
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,579.9,432.69
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,630.84,470.03
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,680.53,505.36
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,727.1,536.77
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,771.87,565.46
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,812.28,591.88
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,850.21,616.47
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,884.48,637.42
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,915.99,656.43
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,941.86,673.07
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,964.54,687.7
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,982.5,697.94
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,997.04,706.04
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,1006.57,712.52
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,1012.49,716.84
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,1011.77,715.6
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,1007.42,712.2
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,997.91,708.34
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,984.87,702.32
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,961.33,688.15
2016,7,31,15,0,839.0,115.0,4.7,35.0,808.0,935.08,672.3
2016,7,31,15,15,828.5,112.5,4.7,35.0,769.5,906.57,654.96
2016,7,31,15,30,818.0,110.0,4.7,35.0,731.0,875.32,635.78
2016,7,31,15,45,801.0,109.0,4.75,35.0,687.0,844.1,616.74
2016,7,31,16,0,784.0,108.0,4.8,35.0,643.0,804.04,591.7
2016,7,31,16,15,766.0,105.0,4.8,34.5,594.5,759.24,564.08
2016,7,31,16,30,748.0,102.0,4.8,34.0,546.0,713.12,535.08
2016,7,31,16,45,720.0,99.0,4.8,34.0,494.0,658.55,498.46
2016,7,31,17,0,692.0,96.0,4.8,34.0,442.0,606.42,462.21
2016,7,31,17,15,659.0,90.5,4.65,33.5,389.0,546.47,419.07
2016,7,31,17,30,626.0,85.0,4.5,33.0,336.0,487.91,375.8
2016,7,31,17,45,575.5,79.0,4.35,32.5,282.5,420.91,324.74
2016,7,31,18,0,525.0,73.0,4.2,32.0,229.0,357.86,275.06
2016,7,31,18,15,455.5,64.0,4.05,31.0,178.5,287.45,218.73
2016,7,31,18,30,386.0,55.0,3.9,30.0,128.0,223.95,166.3
2016,7,31,18,45,278.5,42.0,3.75,29.5,85.5,149.97,105.53
2016,7,31,19,0,171.0,29.0,3.6,29.0,43.0,90.11,51.81
2016,7,31,19,15,85.5,14.5,3.7,28.5,21.5,31.68,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.5,3.45,23.5,33.5,21.08,7.55
2016,8,1,6,30,132.0,51.0,3.6,24.0,67.0,40.76,28.2
2016,8,1,6,45,261.0,62.5,3.75,24.5,115.5,47.39,34.67
2016,8,1,7,0,390.0,74.0,3.9,25.0,164.0,54.79,41.33
2016,8,1,7,15,454.0,84.0,3.95,25.5,216.5,60.6,46.37
2016,8,1,7,30,518.0,94.0,4.0,26.0,269.0,65.99,50.82
2016,8,1,7,45,587.5,94.5,4.1,27.0,326.5,91.52,53.28
2016,8,1,8,0,657.0,95.0,4.2,28.0,384.0,137.86,78.11
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.0,189.81,116.65
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,245.25,161.78
2016,8,1,8,45,749.5,106.0,4.35,29.5,544.5,304.33,211.03
2016,8,1,9,0,780.0,107.0,4.4,30.0,597.0,361.98,259.11
2016,8,1,9,15,796.5,110.0,4.4,30.5,645.0,418.3,305.48
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,475.36,351.06
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,533.23,394.96
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,587.89,435.04
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,639.4,472.42
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,689.77,507.9
2016,8,1,10,45,872.0,120.0,4.4,34.5,883.0,737.53,540.27
2016,8,1,11,0,881.0,121.0,4.4,35.0,913.0,783.64,569.43
2016,8,1,11,15,886.0,122.0,4.4,35.0,936.0,824.68,596.02
2016,8,1,11,30,891.0,123.0,4.4,35.0,959.0,863.33,620.87
2016,8,1,11,45,895.0,122.5,4.45,35.5,974.0,897.17,641.31
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,928.23,659.83
2016,8,1,12,15,900.5,122.5,4.5,36.0,995.5,955.01,676.67
2016,8,1,12,30,902.0,123.0,4.5,36.0,1002.0,978.67,691.54
2016,8,1,12,45,903.0,122.0,4.5,36.5,1000.5,997.21,701.74
2016,8,1,13,0,904.0,121.0,4.5,37.0,999.0,1012.38,709.86
2016,8,1,13,15,901.5,120.5,4.5,37.0,989.0,1021.1,715.48
2016,8,1,13,30,899.0,120.0,4.5,37.0,979.0,1026.2,718.99
2016,8,1,13,45,896.5,118.0,4.5,37.0,961.0,1026.14,719.38
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,1022.38,717.62
2016,8,1,14,15,888.0,115.0,4.5,37.0,917.0,1012.49,712.12
2016,8,1,14,30,882.0,114.0,4.5,37.0,891.0,999.06,704.53
2016,8,1,14,45,875.5,111.5,4.5,37.0,858.5,980.11,693.53
2016,8,1,15,0,869.0,109.0,4.5,37.0,826.0,957.83,680.47
2016,8,1,15,15,858.5,107.0,4.45,36.5,786.5,929.13,664.46
2016,8,1,15,30,848.0,105.0,4.4,36.0,747.0,897.6,646.54
2016,8,1,15,45,835.0,102.0,4.4,36.0,702.5,860.12,623.47
2016,8,1,16,0,822.0,99.0,4.4,36.0,658.0,820.37,598.73
2016,8,1,16,15,804.0,96.0,4.35,35.5,608.5,780.35,574.59
2016,8,1,16,30,786.0,93.0,4.3,35.0,559.0,732.75,544.87
2016,8,1,16,45,762.5,89.5,4.3,35.0,506.5,679.37,509.67
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,625.65,473.51
2016,8,1,17,15,706.5,81.0,4.0,34.5,399.5,564.36,429.7
2016,8,1,17,30,674.0,76.0,3.7,34.0,345.0,506.17,386.85
2016,8,1,17,45,627.0,70.5,3.4,33.5,290.5,439.27,336.15
2016,8,1,18,0,580.0,65.0,3.1,33.0,236.0,375.93,286.47
2016,8,1,18,15,510.5,57.5,2.9,32.0,184.0,304.32,229.58
2016,8,1,18,30,441.0,50.0,2.7,31.0,132.0,239.6,176.32
2016,8,1,18,45,327.5,38.5,2.5,30.0,88.0,163.63,114.32
2016,8,1,19,0,214.0,27.0,2.3,29.0,44.0,98.54,54.88
2016,8,1,19,15,107.0,13.5,2.5,28.5,22.0,35.14,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.5,21.5,2.55,23.5,35.5,16.82,4.37
2016,8,2,6,30,229.0,43.0,2.8,24.0,71.0,33.34,22.01
2016,8,2,6,45,347.0,52.5,3.1,24.5,120.0,39.69,28.13
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,45.92,33.76
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,49.62,36.99
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,53.11,39.86
2016,8,2,7,45,642.0,79.5,3.55,27.0,331.0,81.79,44.19
2016,8,2,8,0,699.0,81.0,3.6,28.0,388.0,135.34,74.43
2016,8,2,8,15,727.5,85.5,3.55,28.5,441.5,188.61,114.02
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,245.07,160.14
2016,8,2,8,45,781.5,91.0,3.5,30.0,547.0,300.59,206.59
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,358.38,254.36
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.0,419.41,303.93
2016,8,2,9,30,838.0,97.0,3.4,32.0,693.0,476.44,349.08
2016,8,2,9,45,851.5,98.0,3.35,32.5,735.5,531.35,391.21
2016,8,2,10,0,865.0,99.0,3.3,33.0,778.0,585.98,431.66
2016,8,2,10,15,873.5,101.0,3.25,33.5,814.5,637.86,468.79
2016,8,2,10,30,882.0,103.0,3.2,34.0,851.0,688.47,503.82
2016,8,2,10,45,889.5,103.5,3.2,34.5,880.5,735.5,534.69
2016,8,2,11,0,897.0,104.0,3.2,35.0,910.0,780.68,562.74
2016,8,2,11,15,901.0,104.5,3.2,35.0,932.0,821.02,588.42
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,858.84,612.28
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.5,892.71,632.45
2016,8,2,12,0,909.0,107.0,3.3,36.0,983.0,923.64,650.61
2016,8,2,12,15,910.0,107.5,3.35,36.0,989.0,950.12,667.26
2016,8,2,12,30,911.0,108.0,3.4,36.0,995.0,973.4,681.95
2016,8,2,12,45,910.5,107.5,3.45,36.5,993.0,990.98,691.69
2016,8,2,13,0,910.0,107.0,3.5,37.0,991.0,1005.1,699.37
2016,8,2,13,15,908.0,106.5,3.55,37.0,980.5,1014.2,705.49
2016,8,2,13,30,906.0,106.0,3.6,37.0,970.0,1019.66,709.5
2016,8,2,13,45,902.0,105.0,3.7,37.0,952.0,1018.92,710.14
2016,8,2,14,0,898.0,104.0,3.8,37.0,934.0,1014.49,708.62
2016,8,2,14,15,892.5,103.0,3.85,37.0,908.5,1004.91,703.69
2016,8,2,14,30,887.0,102.0,3.9,37.0,883.0,991.76,696.64
2016,8,2,14,45,879.5,100.5,3.95,37.0,850.5,972.66,685.92
2016,8,2,15,0,872.0,99.0,4.0,37.0,818.0,950.26,673.15
2016,8,2,15,15,862.5,97.0,4.0,36.5,779.0,922.29,657.93
2016,8,2,15,30,853.0,95.0,4.0,36.0,740.0,891.43,640.74
2016,8,2,15,45,840.0,93.0,4.05,36.0,695.5,854.77,618.53
2016,8,2,16,0,827.0,91.0,4.1,36.0,651.0,815.85,594.63
2016,8,2,16,15,809.5,88.0,4.05,35.5,602.5,770.1,566.63
2016,8,2,16,30,792.0,85.0,4.0,35.0,554.0,728.25,540.92
2016,8,2,16,45,769.0,82.0,4.0,35.0,501.5,675.54,506.22
2016,8,2,17,0,746.0,79.0,4.0,35.0,449.0,622.44,470.68
2016,8,2,17,15,715.0,75.0,3.8,34.5,395.0,562.93,428.54
2016,8,2,17,30,684.0,71.0,3.6,34.0,341.0,504.48,385.69
2016,8,2,17,45,638.0,65.5,3.45,33.5,287.0,439.21,336.33
2016,8,2,18,0,592.0,60.0,3.3,33.0,233.0,375.82,286.67
2016,8,2,18,15,524.5,53.0,3.0,32.0,181.5,305.09,230.13
2016,8,2,18,30,457.0,46.0,2.7,31.0,130.0,241.09,177.13
2016,8,2,18,45,344.5,35.5,2.4,30.5,86.5,165.79,115.11
2016,8,2,19,0,232.0,25.0,2.1,30.0,43.0,101.39,54.16
2016,8,2,19,15,116.0,12.5,2.2,29.5,21.5,35.96,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.0,18.5,2.35,24.5,36.5,14.44,2.41
2016,8,3,6,30,300.0,37.0,2.5,25.0,73.0,29.38,18.6
2016,8,3,6,45,403.5,46.0,2.65,25.5,121.5,34.81,23.87
2016,8,3,7,0,507.0,55.0,2.8,26.0,170.0,40.03,28.59
2016,8,3,7,15,565.0,61.5,2.75,26.5,223.0,42.84,31.05
2016,8,3,7,30,623.0,68.0,2.7,27.0,276.0,45.51,33.24
2016,8,3,7,45,668.5,71.5,2.7,28.0,331.5,76.54,39.26
2016,8,3,8,0,714.0,75.0,2.7,29.0,387.0,131.62,70.56
2016,8,3,8,15,741.5,79.0,2.7,29.5,440.5,185.26,110.23
2016,8,3,8,30,769.0,83.0,2.7,30.0,494.0,241.94,156.37
2016,8,3,8,45,790.5,86.0,2.7,31.0,545.5,298.82,203.71
2016,8,3,9,0,812.0,89.0,2.7,32.0,597.0,362.0,255.13
2016,8,3,9,15,827.0,91.5,2.65,32.5,644.5,418.66,301.03
2016,8,3,9,30,842.0,94.0,2.6,33.0,692.0,475.75,345.73
2016,8,3,9,45,854.0,96.0,2.6,33.5,734.0,531.01,387.67
2016,8,3,10,0,866.0,98.0,2.6,34.0,776.0,585.85,427.83
2016,8,3,10,15,874.5,99.5,2.6,34.5,812.5,637.38,464.36
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,687.63,498.84
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,734.84,529.56
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,780.16,557.58
2016,8,3,11,15,901.5,104.0,2.75,36.0,931.0,821.4,583.79
2016,8,3,11,30,906.0,105.0,2.8,36.0,953.0,860.15,608.25
2016,8,3,11,45,907.0,106.5,2.85,36.5,967.0,893.69,627.96
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,924.23,645.68
2016,8,3,12,15,909.0,108.5,2.95,37.0,987.5,950.71,662.16
2016,8,3,12,30,910.0,109.0,3.0,37.0,994.0,974.0,676.71
2016,8,3,12,45,910.0,108.5,3.1,37.5,992.0,992.05,687.03
2016,8,3,13,0,910.0,108.0,3.2,38.0,990.0,1006.67,695.31
2016,8,3,13,15,908.0,107.5,3.25,38.0,980.0,1015.77,701.39
2016,8,3,13,30,906.0,107.0,3.3,38.0,970.0,1021.22,705.4
2016,8,3,13,45,903.0,106.0,3.4,38.0,952.0,1021.47,706.71
2016,8,3,14,0,900.0,105.0,3.5,38.0,934.0,1018.03,705.89
2016,8,3,14,15,894.5,103.5,3.55,38.0,908.5,1007.89,700.69
2016,8,3,14,30,889.0,102.0,3.6,38.0,883.0,994.16,693.4
2016,8,3,14,45,879.0,102.0,3.65,38.0,850.0,974.16,682.26
2016,8,3,15,0,869.0,102.0,3.7,38.0,817.0,950.97,669.16
2016,8,3,15,15,859.0,100.5,3.75,37.5,778.0,923.12,654.46
2016,8,3,15,30,849.0,99.0,3.8,37.0,739.0,892.42,637.8
2016,8,3,15,45,836.0,96.0,3.9,37.0,694.5,854.75,615.33
2016,8,3,16,0,823.0,93.0,4.0,37.0,650.0,814.8,591.13
2016,8,3,16,15,805.5,90.5,4.0,36.5,601.0,775.44,567.81
2016,8,3,16,30,788.0,88.0,4.0,36.0,552.0,728.64,539.01
2016,8,3,16,45,765.5,84.0,4.0,36.0,500.0,675.24,504.01
2016,8,3,17,0,743.0,80.0,4.0,36.0,448.0,621.42,468.1
2016,8,3,17,15,711.5,76.0,3.9,35.5,394.0,561.66,426.09
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,503.01,383.4
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,438.29,334.61
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,375.29,285.37
2016,8,3,18,15,521.0,53.5,3.3,33.0,179.5,303.91,228.43
2016,8,3,18,30,453.0,46.0,3.0,32.0,128.0,239.33,175.09
2016,8,3,18,45,342.0,35.0,2.7,31.5,84.5,164.25,113.31
2016,8,3,19,0,231.0,24.0,2.4,31.0,41.0,99.37,50.38
2016,8,3,19,15,115.5,12.0,2.3,30.5,20.5,35.27,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,164.0,17.0,2.65,24.5,36.5,13.11,1.13
2016,8,4,6,30,328.0,34.0,2.8,25.0,73.0,26.67,16.32
2016,8,4,6,45,428.5,42.5,3.0,25.5,121.5,31.84,21.33
2016,8,4,7,0,529.0,51.0,3.2,26.0,170.0,36.79,25.82
2016,8,4,7,15,585.5,57.5,3.2,26.5,223.5,39.78,28.44
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,42.61,30.78
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,78.28,40.46
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,130.01,68.93
2016,8,4,8,15,752.0,75.5,3.3,29.5,440.5,183.88,108.84
2016,8,4,8,30,779.0,79.0,3.3,30.0,494.0,240.7,155.31
2016,8,4,8,45,797.5,82.5,3.3,31.0,545.0,297.77,203.15
2016,8,4,9,0,816.0,86.0,3.3,32.0,596.0,360.8,254.82
2016,8,4,9,15,831.0,88.5,3.3,32.5,643.5,417.72,301.29
2016,8,4,9,30,846.0,91.0,3.3,33.0,691.0,475.07,346.62
2016,8,4,9,45,855.5,94.0,3.3,33.5,732.5,530.17,388.83
2016,8,4,10,0,865.0,97.0,3.3,34.0,774.0,584.59,429.07
2016,8,4,10,15,874.0,98.5,3.3,34.5,810.5,636.43,466.21
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,687.04,501.33
2016,8,4,10,45,885.5,103.5,3.35,35.5,875.5,733.35,531.73
2016,8,4,11,0,888.0,107.0,3.4,36.0,904.0,777.42,559.25
2016,8,4,11,15,892.5,108.0,3.45,36.0,926.5,818.36,585.58
2016,8,4,11,30,897.0,109.0,3.5,36.0,949.0,856.85,610.15
2016,8,4,11,45,898.0,111.0,3.6,36.5,962.5,890.62,630.53
2016,8,4,12,0,899.0,113.0,3.7,37.0,976.0,921.42,648.91
2016,8,4,12,15,900.0,113.0,3.75,37.0,982.5,947.25,665.18
2016,8,4,12,30,901.0,113.0,3.8,37.0,989.0,969.9,679.49
2016,8,4,12,45,896.0,116.0,3.9,37.0,985.5,986.4,690.31
2016,8,4,13,0,891.0,119.0,4.0,37.0,982.0,999.41,699.08
2016,8,4,13,15,889.0,118.5,4.05,37.0,972.0,1008.41,705.17
2016,8,4,13,30,887.0,118.0,4.1,37.0,962.0,1013.85,709.16
2016,8,4,13,45,878.0,120.0,4.15,37.5,942.5,1011.18,706.73
2016,8,4,14,0,869.0,122.0,4.2,38.0,923.0,1004.95,702.25
2016,8,4,14,15,863.5,121.0,4.2,37.5,897.5,995.66,698.63
2016,8,4,14,30,858.0,120.0,4.2,37.0,872.0,982.9,692.91
2016,8,4,14,45,848.5,119.0,4.25,37.0,839.0,962.85,681.47
2016,8,4,15,0,839.0,118.0,4.3,37.0,806.0,939.69,668.09
2016,8,4,15,15,828.0,115.5,4.3,36.5,767.0,910.54,651.96
2016,8,4,15,30,817.0,113.0,4.3,36.0,728.0,885.79,638.64
2016,8,4,15,45,805.0,109.5,4.3,36.0,684.5,849.11,616.01
2016,8,4,16,0,793.0,106.0,4.3,36.0,641.0,810.16,591.76
2016,8,4,16,15,774.5,102.5,4.2,35.5,592.0,763.84,563.08
2016,8,4,16,30,756.0,99.0,4.1,35.0,543.0,716.21,533.1
2016,8,4,16,45,736.0,93.5,4.1,35.0,491.5,664.21,498.76
2016,8,4,17,0,716.0,88.0,4.1,35.0,440.0,611.64,463.08
2016,8,4,17,15,683.5,83.0,3.95,34.5,386.5,553.28,421.54
2016,8,4,17,30,651.0,78.0,3.8,34.0,333.0,494.28,378.28
2016,8,4,17,45,610.5,70.5,3.7,33.5,280.0,429.66,329.43
2016,8,4,18,0,570.0,63.0,3.6,33.0,227.0,368.0,281.0
2016,8,4,18,15,500.5,55.0,3.25,32.5,175.5,296.39,223.16
2016,8,4,18,30,431.0,47.0,2.9,32.0,124.0,231.79,169.4
2016,8,4,18,45,325.0,35.0,2.6,31.5,81.5,158.57,109.05
2016,8,4,19,0,219.0,23.0,2.3,31.0,39.0,94.44,44.91
2016,8,4,19,15,109.5,11.5,2.4,30.5,19.5,33.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.0,17.5,2.35,24.5,35.5,13.62,0.74
2016,8,5,6,30,312.0,35.0,2.5,25.0,71.0,27.71,17.12
2016,8,5,6,45,407.5,45.0,2.65,25.5,119.5,34.12,23.25
2016,8,5,7,0,503.0,55.0,2.8,26.0,168.0,40.21,28.73
2016,8,5,7,15,563.0,62.0,2.8,26.5,221.5,43.41,31.54
2016,8,5,7,30,623.0,69.0,2.8,27.0,275.0,46.44,34.04
2016,8,5,7,45,665.0,74.0,2.8,28.0,330.5,77.65,40.56
2016,8,5,8,0,707.0,79.0,2.8,29.0,386.0,133.71,72.59
2016,8,5,8,15,735.5,83.0,2.75,29.5,440.0,187.22,111.99
2016,8,5,8,30,764.0,87.0,2.7,30.0,494.0,243.9,158.01
2016,8,5,8,45,785.5,90.5,2.65,30.5,545.5,301.07,205.87
2016,8,5,9,0,807.0,94.0,2.6,31.0,597.0,360.04,254.71
2016,8,5,9,15,822.5,97.0,2.55,31.5,644.5,421.61,304.27
2016,8,5,9,30,838.0,100.0,2.5,32.0,692.0,479.29,349.42
2016,8,5,9,45,849.5,102.0,2.45,32.5,734.5,534.26,391.07
2016,8,5,10,0,861.0,104.0,2.4,33.0,777.0,588.75,430.82
2016,8,5,10,15,870.0,106.0,2.4,33.0,813.5,640.95,468.73
2016,8,5,10,30,879.0,108.0,2.4,33.0,850.0,691.93,504.75
2016,8,5,10,45,885.0,109.5,2.4,33.5,879.5,738.84,535.29
2016,8,5,11,0,891.0,111.0,2.4,34.0,909.0,783.79,562.84
2016,8,5,11,15,895.0,112.0,2.45,34.0,931.0,824.53,588.77
2016,8,5,11,30,899.0,113.0,2.5,34.0,953.0,862.75,612.95
2016,8,5,11,45,896.0,117.0,2.55,34.5,965.5,895.03,631.93
2016,8,5,12,0,893.0,121.0,2.6,35.0,978.0,924.12,648.8
2016,8,5,12,15,894.0,121.0,2.65,35.0,984.0,949.88,664.91
2016,8,5,12,30,895.0,121.0,2.7,35.0,990.0,972.48,679.1
2016,8,5,12,45,892.5,122.0,2.8,35.0,987.0,989.41,690.27
2016,8,5,13,0,890.0,123.0,2.9,35.0,984.0,1002.92,699.45
2016,8,5,13,15,887.5,122.5,2.95,35.0,973.5,1011.45,705.27
2016,8,5,13,30,885.0,122.0,3.0,35.0,963.0,1016.4,709.03
2016,8,5,13,45,879.0,122.0,3.1,35.0,944.0,1014.72,709.23
2016,8,5,14,0,873.0,122.0,3.2,35.0,925.0,1009.44,707.33
2016,8,5,14,15,866.5,120.5,3.25,35.0,898.5,998.57,701.67
2016,8,5,14,30,860.0,119.0,3.3,35.0,872.0,984.22,693.95
2016,8,5,14,45,839.0,124.5,3.35,35.0,836.0,959.72,679.86
2016,8,5,15,0,818.0,130.0,3.4,35.0,800.0,940.69,669.33
2016,8,5,15,15,806.0,127.5,3.45,34.5,761.0,910.84,653.14
2016,8,5,15,30,794.0,125.0,3.5,34.0,722.0,878.34,635.1
2016,8,5,15,45,462.5,217.5,3.55,34.0,560.0,662.15,487.98
2016,8,5,16,0,131.0,310.0,3.6,34.0,398.0,442.02,326.27
2016,8,5,16,15,426.0,211.0,3.65,33.5,466.0,595.52,446.16
2016,8,5,16,30,721.0,112.0,3.7,33.0,534.0,706.16,530.17
2016,8,5,16,45,694.5,107.0,3.75,33.0,482.0,651.27,492.78
2016,8,5,17,0,668.0,102.0,3.8,33.0,430.0,596.48,454.5
2016,8,5,17,15,631.5,96.0,3.7,32.5,376.0,534.53,410.17
2016,8,5,17,30,595.0,90.0,3.6,32.0,322.0,474.37,365.79
2016,8,5,17,45,549.0,82.0,3.5,32.0,269.5,408.94,315.28
2016,8,5,18,0,503.0,74.0,3.4,32.0,217.0,347.07,265.98
2016,8,5,18,15,429.5,64.0,3.15,31.5,166.5,274.96,207.87
2016,8,5,18,30,356.0,54.0,2.9,31.0,116.0,208.59,153.09
2016,8,5,18,45,252.5,39.0,2.65,30.5,75.5,138.01,95.1
2016,8,5,19,0,149.0,24.0,2.4,30.0,35.0,75.56,32.84
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.5,26.67,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,120.5,19.0,2.45,25.0,32.5,14.9,0.49
2016,8,6,6,30,241.0,38.0,2.6,25.0,65.0,29.49,18.52
2016,8,6,6,45,336.0,49.5,2.8,25.5,111.0,37.52,26.09
2016,8,6,7,0,431.0,61.0,3.0,26.0,157.0,45.43,33.16
2016,8,6,7,15,493.0,69.5,3.05,26.5,208.5,49.55,36.76
2016,8,6,7,30,555.0,78.0,3.1,27.0,260.0,53.43,39.98
2016,8,6,7,45,602.0,83.0,3.15,27.5,314.5,81.66,45.59
2016,8,6,8,0,649.0,88.0,3.2,28.0,369.0,130.3,72.58
2016,8,6,8,15,680.0,93.0,3.15,28.5,422.0,181.96,110.7
2016,8,6,8,30,711.0,98.0,3.1,29.0,475.0,237.13,155.46
2016,8,6,8,45,736.5,100.5,3.1,30.0,526.5,295.51,203.7
2016,8,6,9,0,762.0,103.0,3.1,31.0,578.0,352.22,250.26
2016,8,6,9,15,779.0,106.0,3.05,31.5,625.0,407.98,295.63
2016,8,6,9,30,796.0,109.0,3.0,32.0,672.0,464.56,340.17
2016,8,6,9,45,810.0,111.5,3.0,32.5,714.0,519.68,382.28
2016,8,6,10,0,824.0,114.0,3.0,33.0,756.0,576.66,424.22
2016,8,6,10,15,833.5,116.0,3.0,33.5,792.5,627.43,460.55
2016,8,6,10,30,843.0,118.0,3.0,34.0,829.0,677.1,495.01
2016,8,6,10,45,849.5,120.0,3.0,34.5,858.5,723.29,525.82
2016,8,6,11,0,856.0,122.0,3.0,35.0,888.0,767.66,553.37
2016,8,6,11,15,861.0,123.0,3.0,35.5,910.5,807.91,577.81
2016,8,6,11,30,866.0,124.0,3.0,36.0,933.0,845.83,600.44
2016,8,6,11,45,869.0,124.5,3.05,36.5,947.5,879.06,620.13
2016,8,6,12,0,872.0,125.0,3.1,37.0,962.0,909.52,637.95
2016,8,6,12,15,873.5,125.5,3.1,37.0,968.0,935.71,654.03
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,958.85,668.22
2016,8,6,12,45,872.5,127.0,3.15,37.0,972.0,975.45,678.75
2016,8,6,13,0,870.0,128.0,3.2,37.0,970.0,988.7,687.33
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.5,997.54,692.95
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,1002.89,696.54
2016,8,6,13,45,860.0,127.5,3.25,37.0,930.5,1001.69,696.59
2016,8,6,14,0,854.0,128.0,3.3,37.0,912.0,996.96,694.62
2016,8,6,14,15,848.0,126.5,3.25,37.0,886.5,986.72,688.63
2016,8,6,14,30,842.0,125.0,3.2,37.0,861.0,973.05,680.66
2016,8,6,14,45,831.0,124.5,3.2,37.0,828.0,952.23,668.65
2016,8,6,15,0,820.0,124.0,3.2,37.0,795.0,928.4,654.83
2016,8,6,15,15,809.0,122.0,3.15,37.0,756.0,907.82,642.81
2016,8,6,15,30,798.0,120.0,3.1,37.0,717.0,876.65,623.98
2016,8,6,15,45,782.5,117.0,3.1,37.0,672.5,837.87,600.51
2016,8,6,16,0,767.0,114.0,3.1,37.0,628.0,797.09,575.55
2016,8,6,16,15,747.0,110.5,3.05,36.5,579.5,750.33,547.21
2016,8,6,16,30,727.0,107.0,3.0,36.0,531.0,702.43,517.63
2016,8,6,16,45,701.5,102.0,3.0,36.0,479.0,650.56,483.9
2016,8,6,17,0,676.0,97.0,3.0,36.0,427.0,596.14,446.77
2016,8,6,17,15,640.0,91.5,2.9,35.5,373.5,534.7,403.67
2016,8,6,17,30,604.0,86.0,2.8,35.0,320.0,475.0,360.44
2016,8,6,17,45,554.5,78.5,2.7,34.5,267.0,407.76,310.12
2016,8,6,18,0,505.0,71.0,2.6,34.0,214.0,344.49,261.01
2016,8,6,18,15,430.5,61.5,2.3,33.0,164.0,272.45,203.97
2016,8,6,18,30,356.0,52.0,2.0,32.0,114.0,206.06,149.95
2016,8,6,18,45,244.5,38.0,1.75,31.5,73.0,134.22,91.52
2016,8,6,19,0,133.0,24.0,1.5,31.0,32.0,70.91,27.12
2016,8,6,19,15,66.5,12.0,1.55,30.5,16.0,24.97,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.5,20.0,2.7,25.5,31.0,15.73,0.0
2016,8,7,6,30,199.0,40.0,2.9,26.0,62.0,31.12,19.68
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,39.49,27.6
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,48.24,35.37
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.0,52.63,39.2
2016,8,7,7,30,542.0,82.0,3.3,28.0,259.0,56.76,42.62
2016,8,7,7,45,596.0,86.0,3.35,29.0,314.0,83.56,47.1
2016,8,7,8,0,650.0,90.0,3.4,30.0,369.0,131.81,73.18
2016,8,7,8,15,680.5,95.0,3.3,30.5,422.5,183.53,111.01
2016,8,7,8,30,711.0,100.0,3.2,31.0,476.0,238.69,155.41
2016,8,7,8,45,738.5,102.0,3.15,31.5,528.0,297.37,203.84
2016,8,7,9,0,766.0,104.0,3.1,32.0,580.0,354.53,250.89
2016,8,7,9,15,783.0,107.0,2.95,32.5,627.0,410.6,296.16
2016,8,7,9,30,800.0,110.0,2.8,33.0,674.0,467.48,340.49
2016,8,7,9,45,814.5,111.5,2.7,34.0,716.5,522.25,381.06
2016,8,7,10,0,829.0,113.0,2.6,35.0,759.0,578.91,421.18
2016,8,7,10,15,838.5,115.0,2.55,35.0,795.5,629.97,457.92
2016,8,7,10,30,848.0,117.0,2.5,35.0,832.0,679.93,492.87
2016,8,7,10,45,856.0,118.0,2.45,35.5,861.5,726.56,523.21
2016,8,7,11,0,864.0,119.0,2.4,36.0,891.0,771.47,550.35
2016,8,7,11,15,869.0,120.0,2.45,36.5,913.5,812.05,574.87
2016,8,7,11,30,874.0,121.0,2.5,37.0,936.0,850.28,597.64
2016,8,7,11,45,879.0,120.0,2.55,37.5,950.5,884.12,617.43
2016,8,7,12,0,884.0,119.0,2.6,38.0,965.0,915.26,635.4
2016,8,7,12,15,885.0,119.5,2.65,38.0,971.5,941.26,651.48
2016,8,7,12,30,886.0,120.0,2.7,38.0,978.0,964.14,665.69
2016,8,7,12,45,886.0,119.5,2.8,38.0,976.0,981.85,677.21
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,996.19,686.79
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.5,1004.59,692.46
2016,8,7,13,30,881.0,118.0,3.0,38.0,953.0,1009.4,696.09
2016,8,7,13,45,877.5,116.5,3.1,38.5,935.0,1008.58,695.34
2016,8,7,14,0,874.0,115.0,3.2,39.0,917.0,1004.13,692.51
2016,8,7,14,15,868.0,114.0,3.2,39.0,891.0,994.11,687.09
2016,8,7,14,30,862.0,113.0,3.2,39.0,865.0,980.6,679.67
2016,8,7,14,45,846.0,116.0,3.25,39.0,830.5,958.2,667.15
2016,8,7,15,0,830.0,119.0,3.3,39.0,796.0,932.94,652.89
2016,8,7,15,15,819.0,116.5,3.3,38.5,757.0,903.83,637.21
2016,8,7,15,30,808.0,114.0,3.3,38.0,718.0,879.25,624.34
2016,8,7,15,45,793.0,111.5,3.3,38.0,673.5,841.11,601.28
2016,8,7,16,0,778.0,109.0,3.3,38.0,629.0,800.93,576.75
2016,8,7,16,15,758.5,105.5,3.3,37.5,580.0,754.13,548.68
2016,8,7,16,30,739.0,102.0,3.3,37.0,531.0,706.14,519.31
2016,8,7,16,45,712.0,98.0,3.3,37.0,479.0,651.16,483.44
2016,8,7,17,0,685.0,94.0,3.3,37.0,427.0,598.73,447.87
2016,8,7,17,15,650.0,88.5,3.2,36.5,373.0,537.48,404.94
2016,8,7,17,30,615.0,83.0,3.1,36.0,319.0,477.88,361.81
2016,8,7,17,45,564.0,76.0,3.05,35.5,265.5,409.83,310.98
2016,8,7,18,0,513.0,69.0,3.0,35.0,212.0,345.9,261.4
2016,8,7,18,15,438.5,59.5,2.7,34.0,162.0,273.48,204.08
2016,8,7,18,30,364.0,50.0,2.4,33.0,112.0,208.67,151.22
2016,8,7,18,45,250.5,36.0,2.1,32.5,71.5,133.62,90.28
2016,8,7,19,0,137.0,22.0,1.8,32.0,31.0,68.92,21.84
2016,8,7,19,15,68.5,11.0,1.85,31.5,15.5,24.35,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,20.5,2.7,25.5,29.0,17.09,0.0
2016,8,8,6,30,149.0,41.0,2.8,26.0,58.0,33.26,21.34
2016,8,8,6,45,251.5,56.0,2.95,26.5,103.0,42.63,30.21
2016,8,8,7,0,354.0,71.0,3.1,27.0,148.0,52.85,39.25
2016,8,8,7,15,419.0,82.0,3.1,27.5,199.5,59.47,44.99
2016,8,8,7,30,484.0,93.0,3.1,28.0,251.0,65.76,50.21
2016,8,8,7,45,542.5,98.0,3.1,28.5,306.0,90.91,54.49
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,137.09,79.62
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,187.11,116.1
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,240.98,159.22
2016,8,8,8,45,696.0,117.5,2.95,31.0,518.5,294.39,202.97
2016,8,8,9,0,725.0,120.0,2.9,32.0,570.0,350.61,248.5
2016,8,8,9,15,743.5,124.0,2.85,32.5,617.0,409.64,295.63
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,466.01,339.45
2016,8,8,9,45,777.0,130.5,2.8,34.0,706.0,520.03,379.52
2016,8,8,10,0,792.0,133.0,2.8,35.0,748.0,574.17,418.16
2016,8,8,10,15,802.0,135.0,2.8,35.0,784.5,624.59,454.69
2016,8,8,10,30,812.0,137.0,2.8,35.0,821.0,674.09,489.65
2016,8,8,10,45,820.0,139.0,2.8,35.5,850.5,721.01,520.94
2016,8,8,11,0,828.0,141.0,2.8,36.0,880.0,764.38,548.0
2016,8,8,11,15,626.5,268.5,2.85,36.5,836.0,759.74,540.13
2016,8,8,11,30,425.0,396.0,2.9,37.0,792.0,736.15,518.4
2016,8,8,11,45,639.5,267.0,2.95,37.5,873.5,822.07,579.58
2016,8,8,12,0,854.0,138.0,3.0,38.0,955.0,906.57,633.3
2016,8,8,12,15,855.5,138.5,3.0,38.0,961.0,932.42,648.66
2016,8,8,12,30,857.0,139.0,3.0,38.0,967.0,955.28,662.61
2016,8,8,12,45,854.0,140.5,3.05,38.0,964.5,971.65,672.95
2016,8,8,13,0,851.0,142.0,3.1,38.0,962.0,984.72,681.39
2016,8,8,13,15,848.5,141.5,3.1,38.0,951.5,992.97,686.61
2016,8,8,13,30,846.0,141.0,3.1,38.0,941.0,997.79,689.86
2016,8,8,13,45,838.0,142.0,3.1,38.0,922.0,995.09,688.63
2016,8,8,14,0,830.0,143.0,3.1,38.0,903.0,988.95,685.45
2016,8,8,14,15,823.0,141.5,3.1,38.0,877.0,977.91,679.37
2016,8,8,14,30,816.0,140.0,3.1,38.0,851.0,972.42,676.9
2016,8,8,14,45,803.0,140.0,3.1,38.0,817.0,950.45,664.19
2016,8,8,15,0,790.0,140.0,3.1,38.0,783.0,925.56,649.79
2016,8,8,15,15,778.0,137.5,3.1,37.5,744.0,896.17,633.86
2016,8,8,15,30,766.0,135.0,3.1,37.0,705.0,864.2,616.17
2016,8,8,15,45,747.5,132.5,3.15,37.0,660.5,824.1,592.01
2016,8,8,16,0,729.0,130.0,3.2,37.0,616.0,785.81,568.82
2016,8,8,16,15,707.5,125.5,3.15,36.5,567.0,737.88,539.52
2016,8,8,16,30,686.0,121.0,3.1,36.0,518.0,689.07,509.13
2016,8,8,16,45,656.5,116.0,3.1,36.0,466.0,633.22,472.0
2016,8,8,17,0,627.0,111.0,3.1,36.0,414.0,577.81,433.53
2016,8,8,17,15,588.5,104.5,3.0,35.5,361.0,515.71,389.75
2016,8,8,17,30,550.0,98.0,2.9,35.0,308.0,455.66,346.1
2016,8,8,17,45,498.5,88.5,2.8,34.5,255.5,387.69,295.1
2016,8,8,18,0,447.0,79.0,2.7,34.0,203.0,320.81,243.26
2016,8,8,18,15,369.5,67.5,2.5,33.5,154.0,249.44,186.41
2016,8,8,18,30,292.0,56.0,2.3,33.0,105.0,186.54,135.1
2016,8,8,18,45,188.0,39.0,2.15,33.0,66.0,117.63,79.07
2016,8,8,19,0,84.0,22.0,2.0,33.0,27.0,50.7,10.87
2016,8,8,19,15,42.0,11.0,2.1,32.5,13.5,18.94,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.97,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.59,18.28
2016,8,9,6,45,307.5,50.0,3.2,26.5,105.0,38.01,26.31
2016,8,9,7,0,413.0,62.0,3.4,27.0,151.0,46.67,34.02
2016,8,9,7,15,477.0,71.0,3.4,27.5,203.0,51.14,37.93
2016,8,9,7,30,541.0,80.0,3.4,28.0,255.0,55.35,41.42
2016,8,9,7,45,594.5,84.5,3.4,29.0,310.5,81.94,46.07
2016,8,9,8,0,648.0,89.0,3.4,30.0,366.0,130.52,72.31
2016,8,9,8,15,679.0,94.0,3.35,30.5,419.5,182.3,110.15
2016,8,9,8,30,710.0,99.0,3.3,31.0,473.0,237.6,154.66
2016,8,9,8,45,739.0,100.5,3.25,31.5,525.0,296.28,203.1
2016,8,9,9,0,768.0,102.0,3.2,32.0,577.0,353.66,250.37
2016,8,9,9,15,785.0,105.0,3.15,32.5,624.5,409.96,296.03
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,467.05,340.84
2016,8,9,9,45,817.5,109.0,3.05,33.5,715.0,524.66,384.45
2016,8,9,10,0,833.0,110.0,3.0,34.0,758.0,579.14,424.42
2016,8,9,10,15,843.0,112.0,2.95,34.5,794.0,630.79,461.06
2016,8,9,10,30,853.0,114.0,2.9,35.0,830.0,681.37,495.76
2016,8,9,10,45,862.0,114.5,2.9,35.5,860.5,728.56,526.82
2016,8,9,11,0,871.0,115.0,2.9,36.0,891.0,774.08,554.89
2016,8,9,11,15,876.0,116.0,2.95,36.0,913.5,814.98,581.02
2016,8,9,11,30,881.0,117.0,3.0,36.0,936.0,853.5,605.45
2016,8,9,11,45,890.0,113.0,3.1,36.5,952.0,888.24,626.36
2016,8,9,12,0,899.0,109.0,3.2,37.0,968.0,920.42,645.53
2016,8,9,12,15,900.5,109.5,3.3,37.0,974.5,947.22,662.63
2016,8,9,12,30,902.0,110.0,3.4,37.0,981.0,970.83,677.8
2016,8,9,12,45,902.5,109.0,3.5,37.5,979.0,988.7,688.03
2016,8,9,13,0,903.0,108.0,3.6,38.0,977.0,1003.13,696.2
2016,8,9,13,15,901.0,107.5,3.65,38.0,967.0,1012.02,702.18
2016,8,9,13,30,899.0,107.0,3.7,38.0,957.0,1017.26,706.06
2016,8,9,13,45,895.5,106.0,3.8,38.5,938.5,1016.79,705.38
2016,8,9,14,0,892.0,105.0,3.9,39.0,920.0,1012.63,702.55
2016,8,9,14,15,886.5,104.0,3.95,39.0,894.0,1002.8,697.51
2016,8,9,14,30,881.0,103.0,4.0,39.0,868.0,989.41,690.36
2016,8,9,14,45,873.5,101.0,4.05,39.0,835.5,969.51,679.21
2016,8,9,15,0,866.0,99.0,4.1,39.0,803.0,946.31,666.03
2016,8,9,15,15,856.0,97.5,4.1,38.5,763.5,918.16,650.81
2016,8,9,15,30,846.0,96.0,4.1,38.0,724.0,887.16,633.67
2016,8,9,15,45,832.0,93.5,4.15,38.0,679.0,848.84,610.5
2016,8,9,16,0,818.0,91.0,4.2,38.0,634.0,808.34,585.68
2016,8,9,16,15,800.0,88.0,4.15,37.5,585.0,767.87,561.43
2016,8,9,16,30,782.0,85.0,4.1,37.0,536.0,719.92,531.68
2016,8,9,16,45,756.5,82.0,4.1,37.0,483.0,665.36,495.88
2016,8,9,17,0,731.0,79.0,4.1,37.0,430.0,610.67,459.3
2016,8,9,17,15,697.5,74.5,4.0,36.5,376.0,549.3,415.96
2016,8,9,17,30,664.0,70.0,3.9,36.0,322.0,491.12,373.45
2016,8,9,17,45,613.0,65.0,3.8,35.5,267.5,422.98,321.97
2016,8,9,18,0,562.0,60.0,3.7,35.0,213.0,358.92,271.72
2016,8,9,18,15,487.0,51.5,3.35,34.0,162.5,284.88,212.6
2016,8,9,18,30,412.0,43.0,3.0,33.0,112.0,218.63,157.98
2016,8,9,18,45,290.0,31.5,2.65,32.5,70.5,142.55,95.29
2016,8,9,19,0,168.0,20.0,2.3,32.0,29.0,74.25,10.73
2016,8,9,19,15,84.0,10.0,2.25,31.5,14.5,26.36,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,101.5,18.5,2.5,25.5,29.5,14.59,0.0
2016,8,10,6,30,203.0,37.0,2.7,26.0,59.0,28.82,17.58
2016,8,10,6,45,304.0,50.0,2.9,26.5,104.5,38.05,26.33
2016,8,10,7,0,405.0,63.0,3.1,27.0,150.0,46.89,34.19
2016,8,10,7,15,469.5,72.5,3.15,27.5,202.0,52.54,39.12
2016,8,10,7,30,534.0,82.0,3.2,28.0,254.0,57.09,42.9
