Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,45,586.5,87.0,3.3,28.5,309.0,83.46,47.69
2016,8,10,8,0,639.0,92.0,3.4,29.0,364.0,131.88,74.08
2016,8,10,8,15,670.5,97.0,3.4,29.5,417.5,183.26,111.71
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,238.24,156.1
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,297.22,205.02
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,354.5,252.48
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,410.13,297.84
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,466.58,342.41
2016,8,10,9,45,803.5,116.0,3.35,33.0,710.0,521.4,383.56
2016,8,10,10,0,818.0,118.0,3.3,34.0,752.0,576.2,423.09
2016,8,10,10,15,828.0,120.0,3.25,34.5,788.5,628.91,460.56
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,678.86,494.98
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,724.75,525.6
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,768.92,552.99
2016,8,10,11,15,859.0,124.5,3.2,36.0,906.0,809.69,578.94
2016,8,10,11,30,864.0,126.0,3.2,36.0,928.0,848.12,603.18
2016,8,10,11,45,868.5,125.5,3.2,36.5,943.0,881.77,622.9
2016,8,10,12,0,873.0,125.0,3.2,37.0,958.0,912.7,640.73
2016,8,10,12,15,874.0,125.5,3.25,37.0,964.0,938.49,656.91
2016,8,10,12,30,875.0,126.0,3.3,37.0,970.0,961.17,671.19
2016,8,10,12,45,874.5,125.5,3.4,37.5,968.0,978.23,680.95
2016,8,10,13,0,874.0,125.0,3.5,38.0,966.0,991.92,688.7
2016,8,10,13,15,872.0,124.5,3.55,38.0,955.5,1000.67,694.6
2016,8,10,13,30,870.0,124.0,3.6,38.0,945.0,1005.88,698.46
2016,8,10,13,45,866.5,123.0,3.65,38.5,926.5,1005.5,697.53
2016,8,10,14,0,863.0,122.0,3.7,39.0,908.0,1001.53,694.53
2016,8,10,14,15,856.5,120.5,3.7,39.0,882.5,990.48,688.42
2016,8,10,14,30,850.0,119.0,3.7,39.0,857.0,975.97,680.3
2016,8,10,14,45,842.5,117.0,3.75,39.0,824.0,956.61,669.52
2016,8,10,15,0,835.0,115.0,3.8,39.0,791.0,934.05,656.78
2016,8,10,15,15,823.5,112.5,3.8,38.5,751.5,904.15,640.43
2016,8,10,15,30,812.0,110.0,3.8,38.0,712.0,878.7,626.89
2016,8,10,15,45,797.5,107.0,3.85,38.0,667.5,840.12,603.58
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,799.46,578.71
2016,8,10,16,15,763.5,100.5,3.9,37.5,573.5,752.29,550.12
2016,8,10,16,30,744.0,97.0,3.9,37.0,524.0,703.94,520.21
2016,8,10,16,45,717.5,93.0,3.9,37.0,472.0,648.97,484.02
2016,8,10,17,0,691.0,89.0,3.9,37.0,420.0,596.3,448.12
2016,8,10,17,15,655.0,84.0,3.8,36.5,366.0,534.61,404.5
2016,8,10,17,30,619.0,79.0,3.7,36.0,312.0,474.67,360.74
2016,8,10,17,45,567.0,72.5,3.65,35.5,258.5,406.44,309.29
2016,8,10,18,0,515.0,66.0,3.6,35.0,205.0,342.45,259.2
2016,8,10,18,15,437.0,56.5,3.35,34.5,155.0,268.52,199.93
2016,8,10,18,30,359.0,47.0,3.1,34.0,105.0,202.68,145.76
2016,8,10,18,45,237.5,33.5,2.9,33.5,65.5,126.42,83.55
2016,8,10,19,0,116.0,20.0,2.7,33.0,26.0,59.56,0.0
2016,8,10,19,15,58.0,10.0,2.75,32.5,13.0,21.09,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.5,16.5,2.9,26.5,16.5,15.22,0.0
2016,8,11,6,30,1.0,33.0,3.0,27.0,33.0,29.86,18.22
2016,8,11,6,45,25.5,55.0,3.2,27.5,60.5,47.57,34.1
2016,8,11,7,0,50.0,77.0,3.4,28.0,88.0,65.38,49.56
2016,8,11,7,15,64.5,100.5,3.45,28.5,118.5,83.83,65.24
2016,8,11,7,30,79.0,124.0,3.5,29.0,149.0,101.88,80.2
2016,8,11,7,45,180.5,143.0,3.55,29.5,215.5,120.6,86.69
2016,8,11,8,0,282.0,162.0,3.6,30.0,282.0,155.12,106.24
2016,8,11,8,15,351.0,173.5,3.55,30.5,343.0,196.86,134.72
2016,8,11,8,30,420.0,185.0,3.5,31.0,404.0,242.39,168.25
2016,8,11,8,45,594.0,142.0,3.45,32.0,488.0,285.97,198.77
2016,8,11,9,0,768.0,99.0,3.4,33.0,572.0,351.3,247.9
2016,8,11,9,15,785.0,102.0,3.3,33.5,619.0,407.69,293.49
2016,8,11,9,30,802.0,105.0,3.2,34.0,666.0,464.88,338.21
2016,8,11,9,45,814.5,107.5,3.1,34.5,708.0,522.32,381.5
2016,8,11,10,0,827.0,110.0,3.0,35.0,750.0,576.34,420.86
2016,8,11,10,15,837.0,111.5,2.95,35.5,786.5,627.34,456.92
2016,8,11,10,30,847.0,113.0,2.9,36.0,823.0,677.26,491.07
2016,8,11,10,45,852.5,115.5,2.85,36.5,852.0,723.54,521.17
2016,8,11,11,0,858.0,118.0,2.8,37.0,881.0,767.9,548.14
2016,8,11,11,15,628.5,260.0,2.85,37.5,826.5,755.4,535.38
2016,8,11,11,30,399.0,402.0,2.9,38.0,772.0,719.61,505.09
2016,8,11,11,45,629.5,266.5,2.95,38.5,861.0,814.81,572.62
2016,8,11,12,0,860.0,131.0,3.0,39.0,950.0,907.17,631.2
2016,8,11,12,15,652.0,277.0,3.1,39.0,901.0,889.7,618.71
2016,8,11,12,30,444.0,423.0,3.2,39.0,852.0,851.61,588.62
2016,8,11,12,45,421.0,422.5,3.3,39.0,828.0,842.59,583.38
2016,8,11,13,0,398.0,422.0,3.4,39.0,804.0,824.2,572.09
2016,8,11,13,15,621.5,280.0,3.5,39.0,869.0,922.48,642.55
2016,8,11,13,30,845.0,138.0,3.6,39.0,934.0,995.26,689.59
2016,8,11,13,45,835.0,140.5,3.7,39.0,914.0,991.91,688.08
2016,8,11,14,0,825.0,143.0,3.8,39.0,894.0,985.14,685.1
2016,8,11,14,15,818.5,141.0,3.85,39.0,868.0,973.97,679.18
2016,8,11,14,30,812.0,139.0,3.9,39.0,842.0,968.36,676.88
2016,8,11,14,45,800.0,138.5,3.95,39.0,808.5,946.71,664.51
2016,8,11,15,0,788.0,138.0,4.0,39.0,775.0,922.11,650.37
2016,8,11,15,15,775.5,135.5,4.0,38.5,736.0,892.1,633.82
2016,8,11,15,30,763.0,133.0,4.0,38.0,697.0,859.55,615.5
2016,8,11,15,45,748.0,129.0,4.0,38.0,652.5,820.81,591.68
2016,8,11,16,0,733.0,125.0,4.0,38.0,608.0,780.13,566.38
2016,8,11,16,15,712.0,120.5,3.95,37.5,559.5,735.64,539.19
2016,8,11,16,30,691.0,116.0,3.9,37.0,511.0,686.88,508.61
2016,8,11,16,45,667.5,109.5,3.85,37.0,460.0,633.38,472.97
2016,8,11,17,0,644.0,103.0,3.8,37.0,409.0,579.83,435.53
2016,8,11,17,15,606.0,96.5,3.65,36.5,355.5,517.2,391.08
2016,8,11,17,30,568.0,90.0,3.5,36.0,302.0,456.59,346.74
2016,8,11,17,45,518.0,81.0,3.4,35.5,249.5,389.1,295.85
2016,8,11,18,0,468.0,72.0,3.3,35.0,197.0,325.73,246.31
2016,8,11,18,15,389.5,61.0,2.95,34.5,148.5,249.75,185.65
2016,8,11,18,30,311.0,50.0,2.6,34.0,100.0,186.13,133.49
2016,8,11,18,45,200.0,34.5,2.3,33.5,61.5,116.04,76.04
2016,8,11,19,0,89.0,19.0,2.0,33.0,23.0,50.94,0.0
2016,8,11,19,15,44.5,9.5,2.05,33.0,11.5,17.87,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.0,19.5,3.05,25.5,26.0,16.24,0.0
2016,8,12,6,30,136.0,39.0,3.2,26.0,52.0,31.67,19.65
2016,8,12,6,45,239.0,54.0,3.35,26.5,96.5,41.25,28.95
2016,8,12,7,0,342.0,69.0,3.5,27.0,141.0,51.52,38.08
2016,8,12,7,15,409.0,80.0,3.55,27.5,192.0,58.2,43.9
2016,8,12,7,30,476.0,91.0,3.6,28.0,243.0,64.54,49.19
2016,8,12,7,45,533.5,96.5,3.65,29.0,297.5,88.88,53.37
2016,8,12,8,0,591.0,102.0,3.7,30.0,352.0,134.95,78.18
2016,8,12,8,15,624.5,108.0,3.65,30.5,405.0,184.64,114.24
2016,8,12,8,30,658.0,114.0,3.6,31.0,458.0,238.26,157.06
2016,8,12,8,45,687.5,117.0,3.6,32.0,509.5,291.9,200.96
2016,8,12,9,0,717.0,120.0,3.6,33.0,561.0,348.43,246.76
2016,8,12,9,15,735.5,124.0,3.4,33.5,607.5,407.18,293.61
2016,8,12,9,30,754.0,128.0,3.2,34.0,654.0,463.33,337.09
2016,8,12,9,45,768.0,131.0,3.05,35.0,696.0,517.05,376.66
2016,8,12,10,0,782.0,134.0,2.9,36.0,738.0,570.79,414.58
2016,8,12,10,15,613.5,233.5,2.7,36.5,721.5,595.66,429.14
2016,8,12,10,30,445.0,333.0,2.5,37.0,705.0,604.24,430.95
2016,8,12,10,45,628.5,239.5,2.35,37.5,786.0,677.22,482.31
2016,8,12,11,0,812.0,146.0,2.2,38.0,867.0,760.95,538.3
2016,8,12,11,15,817.5,147.5,2.15,38.0,889.0,801.56,562.81
2016,8,12,11,30,823.0,149.0,2.1,38.0,911.0,840.03,585.98
2016,8,12,11,45,800.5,167.5,2.05,38.5,918.5,868.02,601.11
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,891.95,613.65
2016,8,12,12,15,779.5,186.5,2.05,39.0,932.0,917.11,629.14
2016,8,12,12,30,781.0,187.0,2.1,39.0,938.0,939.46,642.93
2016,8,12,12,45,775.0,190.5,2.15,39.5,934.5,954.53,651.01
2016,8,12,13,0,769.0,194.0,2.2,40.0,931.0,966.38,657.25
2016,8,12,13,15,515.5,330.5,2.2,40.0,822.0,866.92,592.47
2016,8,12,13,30,262.0,467.0,2.2,40.0,713.0,749.26,512.12
2016,8,12,13,45,504.0,330.5,2.25,40.0,792.5,867.19,595.36
2016,8,12,14,0,746.0,194.0,2.3,40.0,872.0,968.05,661.63
2016,8,12,14,15,738.0,191.5,2.25,39.5,846.0,961.74,658.51
2016,8,12,14,30,730.0,189.0,2.2,39.0,820.0,946.11,650.78
2016,8,12,14,45,704.0,195.5,2.2,39.0,784.0,919.62,635.59
2016,8,12,15,0,678.0,202.0,2.2,39.0,748.0,890.84,619.04
2016,8,12,15,15,663.0,197.5,2.15,39.0,709.5,858.69,599.92
2016,8,12,15,30,648.0,193.0,2.1,39.0,671.0,824.42,579.42
2016,8,12,15,45,631.5,186.0,2.1,39.0,627.5,784.29,555.41
2016,8,12,16,0,615.0,179.0,2.1,39.0,584.0,742.62,529.76
2016,8,12,16,15,590.5,172.5,2.05,38.5,536.0,693.65,499.45
2016,8,12,16,30,566.0,166.0,2.0,38.0,488.0,639.53,465.15
2016,8,12,16,45,534.0,157.5,1.95,38.0,437.0,583.08,427.32
2016,8,12,17,0,502.0,149.0,1.9,38.0,386.0,527.76,389.4
2016,8,12,17,15,460.0,138.0,1.8,37.5,334.0,464.7,345.57
2016,8,12,17,30,418.0,127.0,1.7,37.0,282.0,404.54,302.5
2016,8,12,17,45,365.0,112.5,1.6,36.5,231.5,337.84,253.23
2016,8,12,18,0,312.0,98.0,1.5,36.0,181.0,276.07,206.11
2016,8,12,18,15,240.5,79.5,1.35,35.0,134.5,200.56,147.76
2016,8,12,18,30,169.0,61.0,1.2,34.0,88.0,140.67,100.26
2016,8,12,18,45,84.5,39.0,1.05,33.5,52.5,80.2,51.52
2016,8,12,19,0,0.0,17.0,0.9,33.0,17.0,16.33,0.0
2016,8,12,19,15,0.0,8.5,0.9,32.5,8.5,8.1,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,23.5,18.0,1.45,26.0,20.5,15.68,0.0
2016,8,13,6,30,47.0,36.0,1.4,26.0,41.0,30.52,18.64
2016,8,13,6,45,133.0,59.0,1.35,26.0,84.5,46.89,33.71
2016,8,13,7,0,219.0,82.0,1.3,26.0,128.0,63.84,48.64
2016,8,13,7,15,109.5,86.5,1.3,26.0,109.5,70.81,54.85
2016,8,13,7,30,0.0,91.0,1.3,26.0,91.0,81.61,64.02
2016,8,13,7,45,0.0,108.0,1.3,26.0,108.0,96.77,73.04
2016,8,13,8,0,0.0,125.0,1.3,26.0,125.0,112.31,85.17
2016,8,13,8,15,27.0,168.5,1.25,26.0,182.5,149.38,112.9
2016,8,13,8,30,54.0,212.0,1.2,26.0,240.0,193.84,146.05
2016,8,13,8,45,50.5,231.5,1.15,26.5,260.0,215.02,161.77
2016,8,13,9,0,47.0,251.0,1.1,27.0,280.0,235.83,176.98
2016,8,13,9,15,117.5,288.5,1.05,27.0,368.5,297.75,222.15
2016,8,13,9,30,188.0,326.0,1.0,27.0,457.0,371.98,275.87
2016,8,13,9,45,241.0,339.5,0.95,27.5,518.5,425.53,313.53
2016,8,13,10,0,294.0,353.0,0.9,28.0,580.0,482.53,353.1
2016,8,13,10,15,236.0,382.0,0.9,28.0,570.5,492.37,359.0
2016,8,13,10,30,178.0,411.0,0.9,28.0,561.0,494.49,359.36
2016,8,13,10,45,176.5,427.5,0.95,28.5,580.0,520.72,376.68
2016,8,13,11,0,175.0,444.0,1.0,29.0,599.0,546.58,393.3
2016,8,13,11,15,180.0,456.5,1.05,29.0,619.5,573.63,411.52
2016,8,13,11,30,185.0,469.0,1.1,29.0,640.0,600.69,429.63
2016,8,13,11,45,166.0,476.5,1.15,29.0,632.0,602.02,429.99
2016,8,13,12,0,147.0,484.0,1.2,29.0,624.0,601.64,429.4
2016,8,13,12,15,164.5,488.0,1.2,29.0,645.5,630.3,448.85
2016,8,13,12,30,182.0,492.0,1.2,29.0,667.0,659.16,468.08
2016,8,13,12,45,181.5,491.0,1.25,29.0,665.0,665.48,472.45
2016,8,13,13,0,181.0,490.0,1.3,29.0,663.0,670.84,476.44
2016,8,13,13,15,97.0,366.5,1.3,29.0,459.0,467.25,338.37
2016,8,13,13,30,13.0,243.0,1.3,29.0,255.0,243.61,178.35
2016,8,13,13,45,13.5,252.0,1.3,29.0,264.0,253.19,186.37
2016,8,13,14,0,14.0,261.0,1.3,29.0,273.0,262.8,193.53
2016,8,13,14,15,28.5,316.0,1.3,29.0,341.0,343.22,252.32
2016,8,13,14,30,43.0,371.0,1.3,29.0,409.0,416.35,304.41
2016,8,13,14,45,21.5,227.0,1.3,29.0,246.0,245.91,181.65
2016,8,13,15,0,0.0,83.0,1.3,29.0,83.0,77.5,54.77
2016,8,13,15,15,0.0,57.0,1.3,28.5,57.0,53.15,36.25
2016,8,13,15,30,0.0,31.0,1.3,28.0,31.0,28.87,17.29
2016,8,13,15,45,17.0,145.0,1.3,28.0,156.5,157.77,118.62
2016,8,13,16,0,34.0,259.0,1.3,28.0,282.0,293.25,221.03
2016,8,13,16,15,17.0,183.0,1.3,27.5,194.5,189.51,143.03
2016,8,13,16,30,0.0,107.0,1.3,27.0,107.0,100.35,74.31
2016,8,13,16,45,0.0,106.0,1.3,27.0,106.0,99.6,74.16
2016,8,13,17,0,0.0,105.0,1.3,27.0,105.0,99.0,73.98
2016,8,13,17,15,0.0,91.0,1.25,27.0,91.0,85.52,63.51
2016,8,13,17,30,0.0,77.0,1.2,27.0,77.0,72.05,52.92
2016,8,13,17,45,0.0,63.0,1.15,27.0,63.0,58.6,42.17
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,45.54,31.55
2016,8,13,18,15,0.0,36.5,1.05,26.5,36.5,33.89,21.97
2016,8,13,18,30,0.0,24.0,1.0,26.0,24.0,22.26,12.26
2016,8,13,18,45,0.0,14.5,1.0,26.0,14.5,13.44,4.5
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.63,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,2.38,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,4.6,24.0,14.5,13.45,0.0
2016,8,14,6,30,0.0,29.0,4.7,24.0,29.0,26.5,15.45
2016,8,14,6,45,19.5,52.0,4.85,24.0,56.0,45.18,32.52
2016,8,14,7,0,39.0,75.0,5.0,24.0,83.0,63.73,48.96
2016,8,14,7,15,57.5,98.0,5.15,24.0,114.0,81.89,64.83
2016,8,14,7,30,76.0,121.0,5.3,24.0,145.0,99.67,80.07
2016,8,14,7,45,212.5,135.5,5.45,24.5,220.5,111.02,80.18
2016,8,14,8,0,349.0,150.0,5.6,25.0,296.0,153.17,104.45
2016,8,14,8,15,292.5,184.0,5.75,25.0,318.5,195.18,139.35
2016,8,14,8,30,236.0,218.0,5.9,25.0,341.0,230.78,170.6
2016,8,14,8,45,189.5,247.0,6.05,25.5,352.5,263.01,198.05
2016,8,14,9,0,143.0,276.0,6.2,26.0,364.0,285.41,216.82
2016,8,14,9,15,206.5,294.5,6.15,26.0,432.5,338.91,257.75
2016,8,14,9,30,270.0,313.0,6.1,26.0,501.0,396.73,302.19
2016,8,14,9,45,178.0,335.0,6.1,26.5,462.5,389.28,296.31
2016,8,14,10,0,86.0,357.0,6.1,27.0,424.0,370.58,280.88
2016,8,14,10,15,119.0,383.5,5.95,27.0,481.0,420.91,318.57
2016,8,14,10,30,152.0,410.0,5.8,27.0,538.0,476.44,359.61
2016,8,14,10,45,163.0,426.5,5.7,27.0,568.0,510.48,384.24
2016,8,14,11,0,174.0,443.0,5.6,27.0,598.0,545.3,409.26
2016,8,14,11,15,110.5,426.0,5.45,27.0,525.5,490.17,367.33
2016,8,14,11,30,47.0,409.0,5.3,27.0,453.0,425.61,318.21
2016,8,14,11,45,91.5,445.5,5.15,27.0,532.0,503.67,376.0
2016,8,14,12,0,136.0,482.0,5.0,27.0,611.0,590.22,438.33
2016,8,14,12,15,101.5,469.0,4.8,27.0,566.0,547.29,405.99
2016,8,14,12,30,67.0,456.0,4.6,27.0,521.0,507.01,375.82
2016,8,14,12,45,121.0,472.5,4.45,27.0,588.5,588.67,435.36
2016,8,14,13,0,175.0,489.0,4.3,27.0,656.0,664.36,489.39
2016,8,14,13,15,203.5,480.0,4.1,27.0,672.5,689.45,507.1
2016,8,14,13,30,232.0,471.0,3.9,27.0,689.0,713.82,524.44
2016,8,14,13,45,220.5,462.5,3.7,27.0,666.0,697.36,512.48
2016,8,14,14,0,209.0,454.0,3.5,27.0,643.0,679.7,499.95
2016,8,14,14,15,352.5,394.5,3.35,27.0,702.5,774.43,569.74
2016,8,14,14,30,496.0,335.0,3.2,27.0,762.0,864.45,633.94
2016,8,14,14,45,343.0,362.5,3.1,27.0,652.0,727.91,537.43
2016,8,14,15,0,190.0,390.0,3.0,27.0,542.0,594.15,441.36
2016,8,14,15,15,215.0,365.5,3.0,27.0,529.5,589.27,440.53
2016,8,14,15,30,240.0,341.0,3.0,27.0,517.0,582.13,437.4
2016,8,14,15,45,200.5,320.5,3.0,27.0,461.5,519.87,392.97
2016,8,14,16,0,161.0,300.0,3.0,27.0,406.0,459.19,349.19
2016,8,14,16,15,104.0,264.0,3.0,26.5,330.5,357.35,274.24
2016,8,14,16,30,47.0,228.0,3.0,26.0,255.0,271.18,208.9
2016,8,14,16,45,23.5,154.0,3.0,26.0,167.5,172.16,132.45
2016,8,14,17,0,0.0,80.0,3.0,26.0,80.0,74.48,54.71
2016,8,14,17,15,0.0,69.0,2.95,25.5,69.0,64.2,46.79
2016,8,14,17,30,0.0,58.0,2.9,25.0,58.0,53.92,38.67
2016,8,14,17,45,0.0,47.5,2.85,24.5,47.5,44.13,30.79
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,34.35,22.76
2016,8,14,18,15,0.0,27.5,2.6,23.5,27.5,25.51,15.37
2016,8,14,18,30,0.0,18.0,2.4,23.0,18.0,16.68,7.89
2016,8,14,18,45,0.0,10.5,2.25,23.0,10.5,9.72,1.68
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.86,0.0
2016,8,14,19,15,0.0,1.5,2.0,22.5,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.0,2.45,21.0,4.0,3.81,0.0
2016,8,15,6,30,0.0,8.0,2.5,21.0,8.0,7.4,0.28
2016,8,15,6,45,0.0,15.5,2.6,21.5,15.5,14.36,6.63
2016,8,15,7,0,0.0,23.0,2.7,22.0,23.0,21.32,12.84
2016,8,15,7,15,0.0,31.5,2.75,22.0,31.5,29.23,19.84
2016,8,15,7,30,0.0,40.0,2.8,22.0,40.0,37.14,26.75
2016,8,15,7,45,0.0,86.0,2.85,22.0,86.0,78.77,59.66
2016,8,15,8,0,0.0,132.0,2.9,22.0,132.0,117.91,91.32
2016,8,15,8,15,0.0,91.0,2.9,22.0,91.0,84.34,63.7
2016,8,15,8,30,0.0,50.0,2.9,22.0,50.0,46.5,32.62
2016,8,15,8,45,0.0,54.0,2.95,22.5,54.0,50.24,35.49
2016,8,15,9,0,0.0,58.0,3.0,23.0,58.0,53.99,38.31
2016,8,15,9,15,0.0,43.0,2.9,23.0,43.0,40.02,26.88
2016,8,15,9,30,0.0,28.0,2.8,23.0,28.0,26.06,15.51
2016,8,15,9,45,1.5,96.0,2.75,23.5,97.5,90.34,66.89
2016,8,15,10,0,3.0,164.0,2.7,24.0,167.0,153.74,116.28
2016,8,15,10,15,17.0,248.0,2.6,24.0,263.0,239.49,182.08
2016,8,15,10,30,31.0,332.0,2.5,24.0,359.0,326.06,246.77
2016,8,15,10,45,32.5,347.5,2.45,24.0,376.5,344.98,260.14
2016,8,15,11,0,34.0,363.0,2.4,24.0,394.0,364.16,273.88
2016,8,15,11,15,22.5,293.0,2.3,24.0,313.5,293.37,220.98
2016,8,15,11,30,11.0,223.0,2.2,24.0,233.0,217.88,164.03
2016,8,15,11,45,8.0,190.5,2.15,24.0,198.0,185.5,139.41
2016,8,15,12,0,5.0,158.0,2.1,24.0,163.0,152.69,114.18
2016,8,15,12,15,10.5,225.0,2.05,24.0,235.5,221.48,166.84
2016,8,15,12,30,16.0,292.0,2.0,24.0,308.0,291.25,218.96
2016,8,15,12,45,14.0,262.5,2.0,24.5,276.5,261.89,196.45
2016,8,15,13,0,12.0,233.0,2.0,25.0,245.0,232.22,173.99
2016,8,15,13,15,9.5,205.5,1.95,25.0,215.0,203.73,152.59
2016,8,15,13,30,7.0,178.0,1.9,25.0,185.0,175.07,130.9
2016,8,15,13,45,9.5,209.0,1.9,25.0,218.0,207.56,155.82
2016,8,15,14,0,12.0,240.0,1.9,25.0,251.0,240.38,180.67
2016,8,15,14,15,13.5,254.5,1.9,24.5,266.5,256.35,193.16
2016,8,15,14,30,15.0,269.0,1.9,24.0,282.0,272.47,205.88
2016,8,15,14,45,20.0,286.0,1.9,24.0,302.5,294.72,222.96
2016,8,15,15,0,25.0,303.0,1.9,24.0,323.0,317.18,240.16
2016,8,15,15,15,18.5,266.0,1.9,24.0,280.0,273.97,208.02
2016,8,15,15,30,12.0,229.0,1.9,24.0,237.0,230.98,175.85
2016,8,15,15,45,11.0,218.0,1.95,24.0,225.5,219.38,167.57
2016,8,15,16,0,10.0,207.0,2.0,24.0,214.0,207.85,159.19
2016,8,15,16,15,83.5,227.5,1.95,24.0,275.0,300.23,233.08
2016,8,15,16,30,157.0,248.0,1.9,24.0,336.0,390.46,303.16
2016,8,15,16,45,78.5,192.0,1.9,24.0,236.0,254.59,198.51
2016,8,15,17,0,0.0,136.0,1.9,24.0,136.0,130.61,100.03
2016,8,15,17,15,0.0,117.5,1.85,23.5,117.5,112.63,86.39
2016,8,15,17,30,0.0,99.0,1.8,23.0,99.0,94.64,72.26
2016,8,15,17,45,0.0,81.0,1.75,23.0,81.0,77.13,58.1
2016,8,15,18,0,0.0,63.0,1.7,23.0,63.0,59.57,43.64
2016,8,15,18,15,0.0,46.5,1.65,22.5,46.5,43.5,30.24
2016,8,15,18,30,0.0,30.0,1.6,22.0,30.0,27.86,17.0
2016,8,15,18,45,0.0,17.5,1.55,22.0,17.5,16.23,6.44
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.5,2.55,21.0,8.5,8.1,0.0
2016,8,16,6,30,0.0,17.0,2.6,21.0,17.0,15.76,6.9
2016,8,16,6,45,0.0,32.0,2.65,21.0,32.0,29.72,19.75
2016,8,16,7,0,0.0,47.0,2.7,21.0,47.0,43.5,32.11
2016,8,16,7,15,0.0,64.5,2.75,21.0,64.5,58.99,45.81
2016,8,16,7,30,0.0,82.0,2.8,21.0,82.0,74.32,59.14
2016,8,16,7,45,0.0,90.5,2.85,21.5,90.5,82.48,62.81
2016,8,16,8,0,0.0,99.0,2.9,22.0,99.0,90.65,69.14
2016,8,16,8,15,0.0,74.5,2.85,22.0,74.5,69.34,51.5
2016,8,16,8,30,0.0,50.0,2.8,22.0,50.0,46.5,32.64
2016,8,16,8,45,0.0,65.0,2.8,22.5,65.0,60.5,43.84
2016,8,16,9,0,0.0,80.0,2.8,23.0,80.0,74.54,54.89
2016,8,16,9,15,6.5,154.0,2.7,23.5,158.5,144.51,110.12
2016,8,16,9,30,13.0,228.0,2.6,24.0,237.0,214.2,163.63
2016,8,16,9,45,12.5,233.5,2.55,24.5,243.0,220.6,167.68
2016,8,16,10,0,12.0,239.0,2.5,25.0,249.0,226.82,171.73
2016,8,16,10,15,79.5,323.5,2.35,25.0,390.0,345.0,261.0
2016,8,16,10,30,147.0,408.0,2.2,25.0,531.0,471.99,353.41
2016,8,16,10,45,125.5,420.0,2.1,25.5,527.5,478.39,355.67
2016,8,16,11,0,104.0,432.0,2.0,26.0,524.0,481.23,355.89
2016,8,16,11,15,109.5,445.5,1.9,26.0,545.0,505.72,372.69
2016,8,16,11,30,115.0,459.0,1.8,26.0,566.0,533.78,391.64
2016,8,16,11,45,115.0,467.0,1.7,26.0,575.0,549.73,401.88
2016,8,16,12,0,115.0,475.0,1.6,26.0,584.0,565.38,411.9
2016,8,16,12,15,76.0,440.5,1.55,26.0,512.5,496.25,362.83
2016,8,16,12,30,37.0,406.0,1.5,26.0,441.0,429.49,315.08
2016,8,16,12,45,56.0,432.0,1.5,26.5,485.5,477.06,348.84
2016,8,16,13,0,75.0,458.0,1.5,27.0,530.0,525.55,382.0
2016,8,16,13,15,75.0,452.5,1.55,26.5,523.5,523.47,381.4
2016,8,16,13,30,75.0,447.0,1.6,26.0,517.0,520.89,380.86
2016,8,16,13,45,192.0,438.0,1.7,26.0,612.5,643.94,470.14
2016,8,16,14,0,309.0,429.0,1.8,26.0,708.0,766.82,555.83
2016,8,16,14,15,233.0,427.0,1.85,26.0,634.0,677.72,494.21
2016,8,16,14,30,157.0,425.0,1.9,26.0,560.0,600.71,440.89
2016,8,16,14,45,91.0,363.0,2.0,26.0,440.5,456.92,340.12
2016,8,16,15,0,25.0,301.0,2.1,26.0,321.0,315.27,236.53
2016,8,16,15,15,127.5,320.0,2.2,26.0,414.0,458.01,345.78
2016,8,16,15,30,230.0,339.0,2.3,26.0,507.0,571.36,429.87
2016,8,16,15,45,202.0,318.0,2.4,26.0,458.5,518.98,392.5
2016,8,16,16,0,174.0,297.0,2.5,26.0,410.0,467.47,356.09
2016,8,16,16,15,88.5,232.0,2.5,25.5,289.5,309.45,238.49
2016,8,16,16,30,3.0,167.0,2.5,25.0,169.0,162.79,124.31
2016,8,16,16,45,33.5,177.0,2.55,25.0,192.5,205.02,159.15
2016,8,16,17,0,64.0,187.0,2.6,25.0,216.0,238.39,186.41
2016,8,16,17,15,60.0,162.5,2.45,24.5,187.0,207.68,162.89
2016,8,16,17,30,56.0,138.0,2.3,24.0,158.0,177.11,139.14
2016,8,16,17,45,46.0,114.5,2.2,24.0,129.0,144.69,113.01
2016,8,16,18,0,36.0,91.0,2.1,24.0,100.0,113.07,87.05
2016,8,16,18,15,21.0,68.5,1.95,23.5,73.5,81.36,60.75
2016,8,16,18,30,6.0,46.0,1.8,23.0,47.0,47.84,32.84
2016,8,16,18,45,3.0,27.0,1.7,23.0,27.5,27.42,14.2
2016,8,16,19,0,0.0,8.0,1.6,23.0,8.0,7.63,0.0
2016,8,16,19,15,0.0,4.0,1.55,23.0,4.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,14.77,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,24.22,13.32
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,32.84,22.12
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,41.31,29.8
2016,8,17,7,15,260.0,87.5,2.7,24.0,146.0,67.86,52.82
2016,8,17,7,30,110.0,120.0,2.8,24.0,154.0,94.45,75.55
2016,8,17,7,45,110.0,145.0,2.95,24.5,185.0,118.64,88.68
2016,8,17,8,0,110.0,170.0,3.1,25.0,216.0,148.21,109.94
2016,8,17,8,15,93.0,193.0,3.15,25.0,235.5,178.37,133.93
2016,8,17,8,30,76.0,216.0,3.2,25.0,255.0,201.89,152.97
2016,8,17,8,45,111.0,245.0,3.25,25.5,309.0,239.18,180.7
2016,8,17,9,0,146.0,274.0,3.3,26.0,363.0,285.3,215.32
2016,8,17,9,15,154.5,298.5,3.3,26.0,399.5,321.49,243.03
2016,8,17,9,30,163.0,323.0,3.3,26.0,436.0,358.77,271.25
2016,8,17,9,45,151.0,345.0,3.3,26.5,455.0,384.32,289.74
2016,8,17,10,0,139.0,367.0,3.3,27.0,474.0,408.56,306.79
2016,8,17,10,15,169.5,386.5,3.3,27.0,523.0,455.97,341.56
2016,8,17,10,30,200.0,406.0,3.3,27.0,572.0,506.32,378.03
2016,8,17,10,45,224.5,418.5,3.3,27.5,611.5,548.78,407.63
2016,8,17,11,0,249.0,431.0,3.3,28.0,651.0,594.25,438.95
2016,8,17,11,15,278.5,435.5,3.3,28.0,687.5,637.39,469.34
2016,8,17,11,30,308.0,440.0,3.3,28.0,724.0,681.97,500.43
2016,8,17,11,45,242.0,460.5,3.3,28.0,685.5,655.17,479.92
2016,8,17,12,0,176.0,481.0,3.3,28.0,647.0,626.82,458.43
2016,8,17,12,15,109.5,450.0,3.3,28.0,554.0,543.82,399.13
2016,8,17,12,30,43.0,419.0,3.3,28.0,461.0,448.32,329.91
2016,8,17,12,45,51.0,430.0,3.3,28.5,479.0,470.46,345.65
2016,8,17,13,0,59.0,441.0,3.3,29.0,497.0,492.81,360.97
2016,8,17,13,15,247.0,418.5,3.25,29.0,649.0,681.34,498.17
2016,8,17,13,30,435.0,396.0,3.2,29.0,801.0,861.61,622.97
2016,8,17,13,45,287.0,423.5,3.2,29.0,688.5,736.45,534.71
2016,8,17,14,0,139.0,451.0,3.2,29.0,576.0,607.32,443.03
2016,8,17,14,15,74.5,334.0,3.15,28.5,401.0,408.71,303.58
2016,8,17,14,30,10.0,217.0,3.1,28.0,226.0,216.38,161.15
2016,8,17,14,45,5.0,173.5,3.1,28.0,178.0,169.1,125.8
2016,8,17,15,0,0.0,130.0,3.1,28.0,130.0,122.23,89.92
2016,8,17,15,15,0.0,92.5,3.05,28.0,92.5,86.34,62.31
2016,8,17,15,30,0.0,55.0,3.0,28.0,55.0,51.26,34.96
2016,8,17,15,45,0.0,100.0,2.95,28.0,100.0,93.42,68.25
2016,8,17,16,0,0.0,145.0,2.9,28.0,145.0,137.27,102.64
2016,8,17,16,15,0.0,79.5,2.8,27.5,79.5,74.07,53.46
2016,8,17,16,30,0.0,14.0,2.7,27.0,14.0,13.0,4.85
2016,8,17,16,45,0.0,11.0,2.65,27.0,11.0,10.21,2.63
2016,8,17,17,0,0.0,8.0,2.6,27.0,8.0,7.42,0.39
2016,8,17,17,15,0.0,6.5,2.45,26.5,6.5,6.03,0.0
2016,8,17,17,30,0.0,5.0,2.3,26.0,5.0,4.63,0.0
2016,8,17,17,45,0.0,4.0,2.15,25.5,4.0,3.7,0.0
2016,8,17,18,0,0.0,3.0,2.0,25.0,3.0,2.78,0.0
2016,8,17,18,15,0.0,2.0,1.9,24.5,2.0,1.85,0.0
2016,8,17,18,30,0.0,1.0,1.8,24.0,1.0,0.92,0.0
2016,8,17,18,45,0.0,0.5,1.75,24.0,0.5,0.46,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.5,1.3,22.0,6.5,6.2,0.0
2016,8,18,6,30,0.0,13.0,1.4,22.0,13.0,12.04,3.75
2016,8,18,6,45,0.0,24.5,1.55,22.5,24.5,22.73,13.66
2016,8,18,7,0,0.0,36.0,1.7,23.0,36.0,33.43,23.18
2016,8,18,7,15,0.0,50.0,1.75,23.0,50.0,46.47,34.65
2016,8,18,7,30,0.0,64.0,1.8,23.0,64.0,59.39,45.83
2016,8,18,7,45,0.0,90.5,1.9,23.5,90.5,82.43,62.25
2016,8,18,8,0,0.0,117.0,2.0,24.0,117.0,105.63,80.65
2016,8,18,8,15,185.0,154.0,2.05,24.0,249.0,155.04,111.99
2016,8,18,8,30,370.0,191.0,2.1,24.0,381.0,240.78,173.17
2016,8,18,8,45,253.5,232.0,2.2,24.5,368.5,266.25,197.88
2016,8,18,9,0,137.0,273.0,2.3,25.0,356.0,281.52,212.69
2016,8,18,9,15,191.5,293.5,2.3,25.0,420.0,332.73,251.26
2016,8,18,9,30,246.0,314.0,2.3,25.0,484.0,387.62,292.48
2016,8,18,9,45,305.5,321.5,2.3,25.5,546.0,443.18,333.4
2016,8,18,10,0,365.0,329.0,2.3,26.0,608.0,504.58,378.02
2016,8,18,10,15,284.0,367.0,2.25,26.0,591.0,510.18,380.96
2016,8,18,10,30,203.0,405.0,2.2,26.0,574.0,507.83,377.73
2016,8,18,10,45,166.5,421.0,2.15,26.0,562.5,509.58,377.96
2016,8,18,11,0,130.0,437.0,2.1,26.0,551.0,507.82,375.46
2016,8,18,11,15,106.5,440.0,2.05,26.0,535.5,498.79,368.18
2016,8,18,11,30,83.0,443.0,2.0,26.0,520.0,489.06,360.36
2016,8,18,11,45,106.0,460.0,1.95,26.5,559.5,531.48,389.66
2016,8,18,12,0,129.0,477.0,1.9,27.0,599.0,580.86,422.9
2016,8,18,12,15,155.0,482.0,1.85,27.0,629.0,617.9,448.29
2016,8,18,12,30,181.0,487.0,1.8,27.0,659.0,655.61,473.96
2016,8,18,12,45,256.0,469.5,1.8,27.0,712.5,727.04,523.71
2016,8,18,13,0,331.0,452.0,1.8,27.0,766.0,792.12,568.3
2016,8,18,13,15,296.0,456.0,1.75,27.0,734.5,769.16,551.54
2016,8,18,13,30,261.0,460.0,1.7,27.0,703.0,744.19,534.23
2016,8,18,13,45,276.5,445.5,1.7,27.0,698.5,749.28,538.87
2016,8,18,14,0,292.0,431.0,1.7,27.0,694.0,752.72,542.22
2016,8,18,14,15,146.0,278.0,1.7,27.0,409.5,433.86,322.69
2016,8,18,14,30,0.0,125.0,1.7,27.0,125.0,117.45,85.66
2016,8,18,14,45,2.0,145.5,1.75,27.0,147.5,139.09,103.1
2016,8,18,15,0,4.0,166.0,1.8,27.0,170.0,160.91,120.07
2016,8,18,15,15,104.0,253.0,1.85,26.5,329.0,363.77,276.59
2016,8,18,15,30,204.0,340.0,1.9,26.0,488.0,549.31,412.78
2016,8,18,15,45,119.5,296.5,1.95,26.0,382.0,422.69,319.7
2016,8,18,16,0,35.0,253.0,2.0,26.0,276.0,288.68,219.46
2016,8,18,16,15,17.5,132.0,2.0,26.0,143.5,144.63,109.79
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,10.21,2.63
2016,8,18,16,45,0.0,9.5,2.05,26.0,9.5,8.82,1.53
2016,8,18,17,0,0.0,8.0,2.1,26.0,8.0,7.42,0.42
2016,8,18,17,15,0.0,6.5,2.0,25.5,6.5,6.02,0.0
2016,8,18,17,30,0.0,5.0,1.9,25.0,5.0,4.63,0.0
2016,8,18,17,45,0.0,4.0,1.85,25.0,4.0,3.7,0.0
2016,8,18,18,0,0.0,3.0,1.8,25.0,3.0,2.78,0.0
2016,8,18,18,15,0.0,2.0,1.85,24.5,2.0,1.85,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.92,0.0
2016,8,18,18,45,0.0,0.5,1.95,23.5,0.5,0.46,0.0
2016,8,18,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.0,16.5,2.0,23.0,21.5,15.73,0.0
2016,8,19,6,30,102.0,33.0,2.2,23.0,43.0,26.99,15.08
2016,8,19,6,45,207.5,50.0,2.4,23.5,86.0,38.4,26.74
2016,8,19,7,0,313.0,67.0,2.6,24.0,129.0,50.35,37.48
2016,8,19,7,15,384.5,78.5,2.8,24.0,179.5,57.47,43.9
2016,8,19,7,30,456.0,90.0,3.0,24.0,230.0,64.23,49.78
2016,8,19,7,45,518.5,95.5,3.2,24.5,284.5,87.41,53.99
2016,8,19,8,0,581.0,101.0,3.4,25.0,339.0,133.32,79.04
2016,8,19,8,15,306.5,148.0,3.5,25.5,275.5,170.47,118.68
2016,8,19,8,30,32.0,195.0,3.6,26.0,212.0,175.92,133.77
2016,8,19,8,45,378.0,154.5,3.7,26.5,381.5,236.08,171.03
2016,8,19,9,0,724.0,114.0,3.8,27.0,551.0,347.48,252.6
2016,8,19,9,15,501.0,211.0,3.8,27.0,525.0,385.2,287.47
2016,8,19,9,30,278.0,308.0,3.8,27.0,499.0,397.83,299.47
2016,8,19,9,45,282.0,329.0,3.8,27.5,534.0,437.65,329.04
2016,8,19,10,0,286.0,350.0,3.8,28.0,569.0,477.69,357.99
2016,8,19,10,15,183.0,369.0,3.75,28.0,511.5,449.88,336.61
2016,8,19,10,30,80.0,388.0,3.7,28.0,454.0,410.02,305.68
2016,8,19,10,45,155.0,411.0,3.7,28.5,545.0,492.69,366.1
2016,8,19,11,0,230.0,434.0,3.7,29.0,636.0,582.0,429.55
2016,8,19,11,15,543.0,278.5,3.65,29.0,771.5,708.68,525.68
2016,8,19,11,30,856.0,123.0,3.6,29.0,907.0,843.45,620.68
2016,8,19,11,45,622.0,269.5,3.6,29.0,844.0,816.26,598.9
2016,8,19,12,0,388.0,416.0,3.6,29.0,781.0,762.47,555.51
2016,8,19,12,15,614.5,278.5,3.55,29.0,860.5,861.42,629.36
2016,8,19,12,30,841.0,141.0,3.5,29.0,940.0,947.95,687.26
2016,8,19,12,45,561.0,304.0,3.45,29.0,836.0,867.33,630.2
2016,8,19,13,0,281.0,467.0,3.4,29.0,732.0,758.41,548.52
2016,8,19,13,15,249.0,467.5,3.35,29.0,701.0,734.48,532.25
2016,8,19,13,30,217.0,468.0,3.3,29.0,670.0,697.84,506.93
2016,8,19,13,45,158.0,453.5,3.25,29.0,599.0,627.06,457.31
2016,8,19,14,0,99.0,439.0,3.2,29.0,528.0,542.78,397.71
2016,8,19,14,15,147.5,429.5,3.1,29.0,557.5,595.95,437.04
2016,8,19,14,30,196.0,420.0,3.0,29.0,587.0,635.16,465.76
2016,8,19,14,45,324.5,362.5,2.95,29.0,625.0,711.49,522.74
2016,8,19,15,0,453.0,305.0,2.9,29.0,663.0,781.16,573.97
2016,8,19,15,15,521.0,263.5,2.7,28.5,654.5,792.17,584.2
2016,8,19,15,30,589.0,222.0,2.5,28.0,646.0,796.82,590.5
2016,8,19,15,45,498.0,235.0,2.4,28.0,577.0,714.36,532.84
2016,8,19,16,0,407.0,248.0,2.3,28.0,508.0,635.29,477.06
2016,8,19,16,15,533.5,184.0,2.15,28.0,495.0,653.89,494.62
2016,8,19,16,30,660.0,120.0,2.0,28.0,482.0,665.1,505.32
2016,8,19,16,45,635.5,112.0,1.9,28.0,431.0,610.02,466.66
2016,8,19,17,0,611.0,104.0,1.8,28.0,380.0,555.08,427.35
2016,8,19,17,15,568.5,97.0,1.7,27.5,326.5,490.31,380.33
2016,8,19,17,30,526.0,90.0,1.6,27.0,273.0,428.12,333.69
2016,8,19,17,45,471.0,80.0,1.55,26.5,221.5,358.99,280.18
2016,8,19,18,0,416.0,70.0,1.5,26.0,170.0,291.86,226.28
2016,8,19,18,15,327.0,57.0,1.55,25.5,123.0,216.46,164.5
2016,8,19,18,30,238.0,44.0,1.6,25.0,76.0,151.29,109.72
2016,8,19,18,45,119.0,27.0,1.7,25.0,43.0,79.64,43.16
2016,8,19,19,0,0.0,10.0,1.8,25.0,10.0,9.53,0.0
2016,8,19,19,15,0.0,5.0,1.95,25.0,5.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,23.0,4.0,3.81,0.0
2016,8,20,6,30,0.0,8.0,1.9,23.0,8.0,7.4,0.0
2016,8,20,6,45,0.0,17.0,2.0,23.5,17.0,15.75,7.66
2016,8,20,7,0,0.0,26.0,2.1,24.0,26.0,24.11,15.07
2016,8,20,7,15,0.0,36.5,2.15,24.0,36.5,33.88,23.65
2016,8,20,7,30,0.0,47.0,2.2,24.0,47.0,43.66,32.13
2016,8,20,7,45,0.0,58.5,2.3,24.0,58.5,54.39,39.25
2016,8,20,8,0,0.0,70.0,2.4,24.0,70.0,65.13,47.88
2016,8,20,8,15,0.0,57.5,2.5,24.0,57.5,53.47,38.2
