Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,30,0.0,45.0,2.6,24.0,45.0,41.83,28.58
2016,8,20,8,45,0.0,71.5,2.75,24.5,71.5,66.57,48.38
2016,8,20,9,0,0.0,98.0,2.9,25.0,98.0,91.21,67.77
2016,8,20,9,15,0.0,116.0,2.9,25.0,116.0,107.69,80.56
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,124.22,93.31
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,142.33,107.0
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,160.76,120.8
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,185.6,139.67
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,210.9,158.72
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,216.38,162.63
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,221.88,166.61
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,247.73,185.92
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,273.93,205.3
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,302.31,225.77
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,331.08,246.3
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,387.74,287.48
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,440.25,324.97
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,383.27,283.61
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,316.58,235.09
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,314.02,233.96
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,311.33,232.56
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,366.23,284.33
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,412.19,306.66
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,366.94,273.58
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,309.76,231.83
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,344.49,258.21
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,367.66,275.69
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,213.16,161.04
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,62.46,44.23
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,37.7,24.73
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,13.01,4.9
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,54.92,38.82
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,97.53,73.03
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,246.02,193.11
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,383.46,297.98
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,388.92,302.82
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,394.31,307.27
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,321.36,249.89
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,255.29,196.93
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,177.1,133.96
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,116.26,83.67
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,60.19,29.3
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,6.2,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,5.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,11.12,2.77
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,23.2,14.13
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,35.29,24.96
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,48.81,36.96
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,61.84,48.35
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,79.03,60.0
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,96.44,73.9
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,125.29,96.74
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,155.02,119.99
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,156.58,120.68
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,157.27,120.7
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,184.09,141.3
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,211.69,162.28
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,216.74,165.42
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,221.59,168.46
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,299.87,227.48
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,382.63,287.88
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,367.42,274.6
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,350.24,260.34
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,340.72,252.55
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,326.94,241.59
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,336.58,247.02
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,346.26,252.01
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,351.2,256.81
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,356.04,261.41
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,382.06,280.98
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,400.44,294.94
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,479.08,352.19
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,559.09,409.11
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,536.67,393.97
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,513.61,378.85
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,641.94,474.98
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,767.11,565.63
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,692.77,513.67
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,606.46,453.67
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,574.6,432.57
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,542.08,410.44
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,344.16,264.34
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,137.41,103.68
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,72.19,52.69
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,9.28,1.94
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,10.21,2.74
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,11.13,3.53
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,9.27,2.02
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,7.41,0.5
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,6.02,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,4.63,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,3.24,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.85,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.92,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.77,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,9.26,1.2
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,19.47,10.82
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,29.7,19.92
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,41.81,30.53
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,53.93,40.95
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,66.77,49.28
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,79.42,59.27
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,77.21,57.25
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,74.49,54.84
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,158.56,120.32
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,245.95,186.85
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,256.25,194.58
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,264.69,200.81
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,297.55,224.95
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,331.68,249.69
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,405.31,304.46
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,486.13,363.59
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,531.84,395.73
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,579.8,429.19
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,653.69,483.01
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,734.73,540.81
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,737.64,540.98
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,739.9,541.0
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,675.9,494.75
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,612.34,448.26
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,811.31,596.27
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,989.28,715.59
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,870.99,634.06
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,714.96,519.84
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,798.13,581.34
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,878.64,638.63
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,863.88,629.39
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,846.53,619.13
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,899.41,660.8
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,923.0,677.35
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,899.63,662.98
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,865.75,641.89
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,823.66,615.12
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,779.9,586.98
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,730.74,554.99
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,683.46,523.89
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,623.5,482.25
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,564.53,439.09
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,499.28,390.7
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,436.59,342.69
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,362.47,284.26
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,294.22,228.49
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,214.1,162.31
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,148.17,106.1
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,68.98,24.68
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,14.3,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,24.65,12.16
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,35.42,24.08
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,46.71,34.31
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,53.6,40.56
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,60.34,46.45
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,84.48,51.15
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,132.58,77.73
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,186.77,128.37
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,221.51,164.65
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,268.05,194.11
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,355.53,259.6
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,412.47,307.78
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,470.45,355.69
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,526.24,400.0
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,584.04,444.45
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,635.9,484.2
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,686.64,522.18
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,735.06,556.16
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,782.04,587.34
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,823.17,614.85
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,861.83,640.45
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,895.62,661.51
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,926.5,680.45
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,952.91,697.75
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,976.09,712.94
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,993.94,723.16
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,1008.29,731.16
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,1016.07,736.08
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,1020.15,738.74
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,1017.99,737.86
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,1012.14,734.74
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,1001.14,728.01
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,986.61,719.11
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,962.14,703.75
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,934.77,686.57
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,911.37,673.15
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,877.21,652.4
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,834.23,624.52
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,789.56,595.28
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,739.46,562.47
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,691.4,530.67
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,630.69,488.25
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,570.97,444.22
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,504.44,394.59
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,440.51,345.39
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,365.27,285.86
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,295.99,229.12
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,214.26,161.64
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,146.76,104.11
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,67.76,17.28
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,12.39,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.05,9.24
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,28.69,18.42
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,35.92,25.1
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,40.14,29.0
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,44.14,32.52
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,70.13,36.75
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,126.08,67.86
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,181.56,109.39
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,240.48,158.37
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,298.93,208.73
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,363.56,263.58
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,422.48,313.68
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,481.81,362.75
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,539.06,408.07
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,595.88,451.53
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,649.17,491.05
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,701.04,528.34
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,748.97,560.15
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,794.78,589.65
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,836.23,616.83
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,874.97,641.97
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,908.24,663.52
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,938.02,682.73
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,895.01,653.05
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,828.18,600.75
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,928.8,674.86
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,1014.27,728.9
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,1021.53,732.94
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,1025.03,735.26
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,1022.27,734.02
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,1015.78,730.56
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,1004.06,725.03
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,988.77,717.31
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,962.88,701.29
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,934.22,683.55
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,910.15,668.89
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,875.42,647.05
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,739.98,555.34
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,593.79,448.63
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,653.47,497.99
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,685.89,524.68
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,629.97,485.43
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,571.85,443.0
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,505.72,393.86
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,442.14,345.09
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,366.18,285.26
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,296.37,228.3
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,214.93,161.3
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,147.8,103.8
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,67.11,7.73
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,12.39,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,21.15,9.01
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,30.64,20.14
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,39.56,28.33
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,43.97,32.37
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,48.17,36.0
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,75.42,41.94
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,127.47,70.74
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,181.73,111.27
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,243.31,162.05
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,300.62,210.79
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,360.24,260.99
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,418.4,309.56
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,477.3,357.21
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,535.65,402.13
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,591.24,443.47
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,644.04,482.26
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,695.59,519.01
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,743.28,550.0
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,789.06,578.16
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,829.89,603.71
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,868.13,627.3
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,902.16,647.18
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,933.25,665.02
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,958.48,680.42
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,980.34,693.78
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,997.25,702.72
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,1010.57,709.52
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,1017.73,714.08
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,1021.14,716.52
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,1019.27,715.89
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,1013.66,713.13
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,1000.82,706.07
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,984.41,696.95
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,958.47,682.53
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,929.78,666.37
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,759.93,556.55
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,569.44,421.59
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,559.89,417.66
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,535.12,401.95
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,458.43,347.92
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,396.63,303.56
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,345.97,266.52
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,296.73,229.73
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,257.29,200.23
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,218.21,170.16
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,264.64,207.11
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,295.58,227.9
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,215.8,161.74
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,146.25,101.94
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,65.43,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,12.87,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,22.29,9.3
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,34.34,23.11
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,46.85,34.39
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,54.49,41.31
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,61.75,47.64
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,87.24,54.2
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,134.48,80.7
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,188.58,128.71
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,226.09,164.87
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,269.53,197.97
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,316.37,233.32
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,340.64,252.69
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,354.24,262.87
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,447.13,330.17
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,572.97,418.81
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,549.43,399.7
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,496.97,359.85
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,620.84,450.76
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,763.7,549.3
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,743.39,531.03
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,701.09,498.92
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,725.11,516.1
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,748.13,531.86
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,856.8,609.94
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,952.81,672.63
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,905.53,640.81
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,835.39,590.22
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,812.34,576.06
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,795.28,564.97
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,904.66,644.7
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,991.32,702.19
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,638.66,470.42
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,234.52,172.92
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,605.54,455.35
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,918.1,667.07
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,885.38,645.87
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,850.15,626.1
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,759.57,567.2
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,664.63,501.11
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,489.41,374.59
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,319.94,246.3
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,354.08,275.58
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,378.94,296.36
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,330.4,259.64
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,282.8,222.86
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,231.58,181.91
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,182.97,141.79
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,130.26,97.61
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,82.5,56.18
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,37.42,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,12.39,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,20.46,7.65
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,32.01,21.23
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,43.03,31.28
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,50.05,37.59
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,56.56,43.21
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,82.2,49.41
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,130.76,76.57
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,181.63,113.92
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,236.7,158.15
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,291.71,203.06
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,349.38,249.05
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,405.73,294.02
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,465.75,340.2
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,519.95,380.9
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,573.88,420.14
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,625.13,457.33
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,675.53,493.1
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,722.27,526.18
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,767.21,556.66
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,807.29,582.84
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,845.14,607.51
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,785.14,563.76
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,700.61,500.42
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,830.81,595.44
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,951.24,674.68
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,920.1,653.95
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,866.55,615.0
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,703.88,505.6
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,522.18,378.44
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,775.08,563.81
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,986.7,704.25
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,795.26,575.63
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,581.68,423.48
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,763.93,559.74
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,906.41,658.06
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,873.27,637.27
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,842.0,619.25
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,798.04,591.75
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,752.77,563.1
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,701.62,530.35
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,650.02,496.57
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,590.65,454.77
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,532.2,412.56
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,464.41,362.43
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,395.85,310.12
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,324.5,253.31
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,259.35,199.61
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,183.54,137.08
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,118.7,80.68
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,52.71,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,19.67,6.57
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,32.44,21.51
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,44.62,32.59
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,52.35,39.53
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,59.69,45.88
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,84.95,52.16
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,132.59,78.96
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,182.93,116.37
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,237.58,161.12
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,291.83,206.83
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,349.19,254.83
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,405.08,301.53
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,464.67,349.78
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,519.29,392.66
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,574.61,434.86
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,626.34,473.88
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,677.19,511.35
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,724.07,544.23
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,767.1,572.16
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,807.01,598.59
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,844.62,623.27
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,789.28,580.54
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,704.61,513.62
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,831.67,609.3
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,948.68,689.8
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,965.02,699.96
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,978.06,708.83
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,984.73,713.38
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,987.92,715.84
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,985.57,715.16
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,988.88,718.36
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,976.56,711.12
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,960.85,701.88
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,932.6,684.7
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,901.8,665.85
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,868.32,645.9
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,837.1,627.35
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,797.1,601.35
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,755.03,573.72
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,703.77,539.97
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,652.01,505.31
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,594.7,464.11
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,537.91,422.08
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,470.54,370.85
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,406.17,320.4
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,332.65,261.32
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,262.94,203.54
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,186.38,139.56
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,121.35,81.48
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,42.97,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,18.88,5.48
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,30.48,19.82
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,41.57,29.95
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,57.32,43.89
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,80.77,64.19
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,75.8,49.86
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,126.54,73.0
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,177.73,111.28
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,232.94,156.87
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,287.96,203.84
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,349.21,255.6
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,406.05,303.9
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,463.86,351.77
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,480.5,365.29
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,470.69,355.91
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,564.03,429.28
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,678.21,517.22
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,622.61,470.18
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,531.23,395.87
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,684.7,514.99
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,846.98,631.78
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,761.27,567.08
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,637.18,470.47
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,561.83,416.0
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,473.11,350.71
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,587.36,434.6
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,695.16,511.24
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,864.28,638.28
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,1001.13,732.3
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,997.98,729.89
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,991.2,726.15
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,978.24,719.93
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,961.82,711.5
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,938.83,697.27
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,912.85,681.08
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,880.37,661.13
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,852.62,644.42
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,811.05,616.95
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,767.66,588.06
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,579.51,451.38
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,391.79,306.08
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,493.53,389.6
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,553.76,438.62
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,487.23,387.11
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,423.48,336.67
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,350.29,276.52
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,282.99,219.36
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,202.79,151.71
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,134.5,88.54
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,48.05,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,18.1,4.36
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,29.34,18.83
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,40.08,28.67
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,46.57,34.63
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,51.86,39.33
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,98.63,69.0
