Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,136.78,103.45
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,168.46,127.16
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,203.03,153.36
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,253.21,189.66
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,316.12,236.72
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,357.53,269.55
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,398.64,301.48
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,473.51,358.99
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,573.47,435.4
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,625.38,474.54
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,675.77,511.9
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,639.02,479.38
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,569.32,422.17
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,618.09,457.45
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,666.09,491.34
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,687.27,507.01
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,708.54,522.93
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,443.73,333.27
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,151.47,111.48
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,199.02,148.15
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,247.23,184.51
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,381.32,284.64
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,511.8,378.99
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,447.42,332.1
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,382.37,284.79
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,516.89,385.78
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,637.14,473.17
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,471.73,353.31
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,283.68,213.04
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,268.4,202.47
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,253.04,191.37
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,456.06,349.92
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,621.41,473.76
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,541.56,415.89
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,476.93,369.1
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,302.78,236.14
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,137.18,104.52
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,277.31,219.56
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,377.69,297.5
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,304.08,237.76
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,237.35,182.68
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,162.63,120.7
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,98.49,62.37
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,33.37,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,10.48,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,18.31,3.7
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,35.21,23.66
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,49.45,36.63
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,59.7,45.8
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,69.42,54.2
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,94.53,62.3
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,137.54,87.9
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,189.15,131.95
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,223.5,163.57
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,242.26,181.16
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,250.58,189.24
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,319.45,240.4
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,402.74,302.62
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,395.07,296.61
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,374.61,280.21
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,509.0,383.3
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,673.99,505.39
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,720.54,536.83
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,765.67,566.33
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,806.49,592.98
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,845.1,617.97
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,772.33,563.09
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,667.46,482.95
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,643.63,466.17
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,617.0,446.83
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,804.56,584.55
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,977.37,701.67
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,983.56,704.45
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,986.27,706.57
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,879.74,635.38
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,758.43,548.72
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,862.27,626.47
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,944.66,683.16
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,921.04,667.85
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,894.48,651.56
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,865.08,633.07
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,828.39,609.72
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,785.81,582.65
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,741.65,554.27
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,689.42,520.41
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,636.86,485.31
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,576.52,442.28
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,517.23,399.0
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,448.69,348.1
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,380.29,295.71
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,307.47,238.06
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,241.39,183.88
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,165.22,121.15
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,98.75,59.49
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,33.87,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,17.32,2.31
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,30.99,20.0
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,44.03,31.85
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,52.93,39.82
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,61.39,47.13
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,87.57,54.53
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,135.51,81.85
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,185.12,118.28
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,239.15,161.75
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,293.44,206.82
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,350.83,254.06
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,406.48,299.73
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,463.45,345.19
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,518.16,387.02
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,574.86,428.84
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,626.23,466.53
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,676.83,502.72
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,723.18,534.37
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,768.0,563.48
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,738.86,538.59
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,686.2,496.66
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,795.91,576.68
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,907.98,651.45
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,932.78,666.22
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,954.47,679.77
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,969.52,689.62
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,981.17,697.48
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,987.84,701.91
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,991.01,704.3
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,942.63,673.85
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,882.36,631.15
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,837.04,602.86
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,790.25,573.07
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,703.7,514.29
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,630.81,463.55
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,393.74,294.88
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,158.83,117.51
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,153.85,114.42
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,149.02,111.04
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,155.8,116.98
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,162.85,123.16
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,142.49,107.85
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,122.39,92.55
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,102.24,77.0
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,82.02,61.04
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,62.78,45.52
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,43.37,29.56
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,27.4,16.17
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,12.05,2.27
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,6.2,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.72,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.12,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,31.77,20.69
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,51.47,38.3
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,69.03,53.86
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,87.44,69.84
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,111.55,84.25
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,138.26,102.92
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,176.23,126.18
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,233.15,166.17
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,272.08,200.62
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,300.16,224.79
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,338.84,254.1
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,377.67,282.65
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,373.24,278.69
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,361.38,268.63
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,355.28,263.55
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,346.53,256.35
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,368.1,270.98
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,390.0,285.49
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,381.87,279.2
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,372.73,272.36
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,504.89,366.94
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,637.67,457.48
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,701.41,500.44
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,759.9,540.16
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,856.14,606.59
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,948.7,668.3
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,954.11,670.9
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,956.36,672.66
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,953.24,671.92
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,946.87,669.34
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,930.57,660.64
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,911.35,650.22
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,895.95,642.81
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,876.65,632.82
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,841.9,613.46
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,805.1,592.55
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,762.54,566.24
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,718.42,538.48
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,664.69,503.23
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,610.9,466.99
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,546.06,421.01
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,487.9,378.56
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,419.7,327.52
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,355.45,277.81
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,281.42,218.9
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,214.64,164.01
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,135.24,98.48
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,69.69,35.38
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,25.38,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,9.53,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,16.72,0.02
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,31.06,20.13
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,45.7,33.52
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,55.33,42.21
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,64.48,50.18
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,89.39,56.76
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,136.43,83.45
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,186.44,128.19
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,224.11,164.32
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,252.89,188.41
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,276.83,207.77
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,325.91,244.53
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,380.23,284.84
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,463.47,346.8
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,574.83,428.65
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,558.0,413.89
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,512.64,377.64
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,551.96,404.8
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,595.36,433.74
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,469.78,344.39
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,326.12,239.51
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,243.26,179.14
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,159.49,116.57
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,467.78,346.4
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,772.33,553.75
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,872.67,623.22
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,968.76,687.83
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,973.84,690.9
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,975.55,692.89
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,815.5,585.98
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,634.62,458.77
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,796.72,578.3
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,930.56,670.97
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,907.12,656.55
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,880.77,641.59
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,845.19,621.29
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,807.55,599.36
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,654.31,492.6
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,507.33,384.96
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,570.71,437.57
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,612.57,472.89
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,544.93,423.64
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,484.73,379.07
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,416.07,326.93
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,351.49,276.29
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,275.63,215.23
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,207.7,158.94
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,129.43,93.93
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,63.53,27.94
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,23.05,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,9.05,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.9,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,33.27,21.79
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,50.02,37.02
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,59.98,45.98
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,71.24,55.74
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,96.77,63.85
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,142.45,90.48
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,190.42,125.87
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,243.02,168.18
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,296.02,211.98
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,351.29,257.42
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,405.07,300.94
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,460.59,344.57
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,457.77,343.09
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,429.61,320.4
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,421.24,313.78
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,405.91,301.55
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,572.09,426.89
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,759.46,561.31
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,688.56,505.41
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,588.17,428.93
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,630.98,459.76
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,681.98,495.03
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,815.41,592.9
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,946.38,682.44
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,963.23,690.91
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,976.85,698.3
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,814.13,588.03
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,621.15,449.31
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,812.77,591.02
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,974.28,701.43
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,806.59,587.09
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,616.05,450.38
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,601.89,442.98
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,586.34,433.64
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,527.24,392.88
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,469.13,352.19
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,615.64,465.9
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,723.58,547.78
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,669.51,511.16
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,615.36,473.91
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,554.15,429.62
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,489.75,381.94
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,420.53,329.4
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,355.49,278.36
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,281.17,218.48
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,214.32,162.97
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,139.76,100.69
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,64.0,22.47
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,23.43,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.53,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.82,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,26.12,15.82
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,35.28,24.46
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,40.33,29.14
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,45.14,33.38
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,68.04,43.92
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,86.87,65.42
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,138.04,104.12
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,197.39,148.88
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,245.98,184.32
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,305.71,229.17
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,345.16,260.28
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,384.26,290.49
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,405.16,305.81
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,420.36,316.18
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,387.72,290.75
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,346.02,258.21
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,451.85,336.4
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,563.99,416.63
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,572.19,421.17
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,578.33,424.65
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,630.2,462.06
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,691.13,505.07
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,588.73,431.38
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,478.03,350.7
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,749.24,554.41
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,989.55,718.15
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,785.7,577.27
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,529.87,388.51
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,782.07,578.05
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,981.58,714.87
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,967.8,705.01
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,950.63,694.56
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,735.63,547.34
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,496.52,369.65
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,415.82,312.73
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,349.9,264.65
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,248.11,188.19
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,142.24,106.49
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,177.64,135.42
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,223.68,172.36
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,196.63,151.66
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,169.75,130.93
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,293.99,233.04
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,387.41,305.67
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,309.56,241.74
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,239.08,182.48
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,153.63,110.56
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,76.63,18.77
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,26.74,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.14,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,29.97,18.8
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,40.37,28.63
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,47.53,35.23
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,54.42,41.35
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,78.31,46.04
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,126.48,72.72
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,185.25,124.64
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,227.78,165.25
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,239.56,179.25
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,235.46,178.78
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,244.58,185.46
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,251.82,190.37
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,394.7,299.93
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,582.65,441.15
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,480.89,363.88
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,335.49,250.3
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,354.69,264.01
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,374.13,277.34
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,468.85,347.07
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,574.3,422.67
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,651.25,477.97
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,726.64,531.62
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,852.53,625.77
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,964.59,701.41
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,979.55,710.52
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,990.87,718.02
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,738.82,546.11
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,434.45,319.64
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,736.96,548.68
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,987.08,719.99
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,973.41,710.15
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,956.27,699.97
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,741.19,552.73
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,502.33,374.6
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,541.95,407.55
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,589.77,444.84
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,563.04,427.16
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,534.11,408.0
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,583.3,449.21
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,611.78,474.49
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,547.35,426.72
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,480.16,376.26
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,409.48,321.98
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,343.57,269.71
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,263.87,205.1
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,193.54,146.67
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,112.0,78.93
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,37.88,0.0
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,14.79,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,9.05,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,15.86,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,29.21,18.0
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,42.77,30.49
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,50.99,38.0
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,58.83,44.93
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,84.66,51.92
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,132.08,78.83
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,171.54,119.69
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,181.5,137.72
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,234.13,176.12
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,301.21,226.38
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,305.19,230.67
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,301.08,227.55
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,371.46,280.03
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,451.75,339.14
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,492.18,368.56
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,533.37,398.3
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,644.71,482.81
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,772.38,575.4
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,812.59,601.44
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,850.47,626.19
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,881.71,646.55
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,915.43,668.54
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,939.7,683.95
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,960.67,697.26
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,873.74,636.15
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,754.32,546.33
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,889.15,646.73
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,995.91,718.28
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,991.18,715.05
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,982.88,710.46
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,969.0,702.09
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,951.73,691.65
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,931.38,679.3
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,899.79,659.57
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,865.05,637.5
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,827.94,613.78
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,786.22,587.0
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,739.37,556.41
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,684.87,520.53
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,630.22,483.86
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,564.78,437.05
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,501.39,390.42
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,429.4,335.72
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,358.67,280.21
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,277.89,215.04
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,206.47,155.74
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,127.36,89.24
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,46.15,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,15.46,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,32.41,20.58
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,49.93,36.64
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,59.12,45.0
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,69.35,53.9
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,91.39,58.38
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,137.36,83.83
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,187.45,121.02
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,242.62,165.98
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,296.91,211.22
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,356.27,260.51
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,413.8,307.97
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,474.88,356.65
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,531.23,400.48
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,588.58,443.73
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,641.04,483.02
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,692.48,520.63
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,739.33,552.97
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,785.9,583.15
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,826.6,609.97
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,864.83,634.98
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,898.17,655.27
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,928.57,673.5
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,953.06,689.17
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,974.21,702.73
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,989.52,711.45
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,1001.25,717.97
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,1006.82,721.82
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,1008.71,723.49
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,1003.42,720.7
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,994.52,715.76
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,980.02,708.49
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,970.85,704.84
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,945.2,689.28
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,916.54,671.85
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,881.07,649.59
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,843.15,625.6
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,796.3,595.32
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,751.84,566.42
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,696.97,530.3
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,641.89,493.38
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,576.24,446.7
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,512.46,399.73
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,439.47,344.69
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,370.62,290.75
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,284.46,220.96
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,211.58,159.97
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,129.21,89.83
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,45.09,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,9.05,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,13.81,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,32.74,20.72
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,52.0,38.34
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,65.32,50.36
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,74.71,58.7
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,96.88,64.26
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,141.09,89.34
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,189.51,125.08
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,243.75,168.68
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,295.95,211.87
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,353.45,259.33
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,409.75,305.53
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,467.6,351.62
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,523.3,394.9
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,581.78,438.94
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,633.52,477.72
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,684.44,515.01
