Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,30,851.0,109.0,1.8,32.0,758.0,689.4,504.51
2016,9,19,10,45,859.5,110.0,1.8,32.5,786.5,736.34,534.54
2016,9,19,11,0,868.0,111.0,1.8,33.0,815.0,781.36,561.96
2016,9,19,11,15,873.0,112.0,1.9,33.0,835.0,821.42,587.81
2016,9,19,11,30,878.0,113.0,2.0,33.0,855.0,858.88,611.93
2016,9,19,11,45,883.5,111.5,2.1,33.5,867.5,891.49,631.63
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,921.12,649.4
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,945.04,664.47
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,965.5,677.49
2016,9,19,12,45,889.0,110.5,2.4,34.5,880.5,979.92,685.94
2016,9,19,13,0,888.0,110.0,2.5,35.0,875.0,990.67,692.25
2016,9,19,13,15,884.5,109.0,2.55,35.0,860.5,994.69,695.51
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,994.95,696.62
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,989.47,694.78
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,980.3,690.77
2016,9,19,14,15,861.5,104.5,2.85,34.5,771.0,964.04,683.39
2016,9,19,14,30,853.0,103.0,2.9,34.0,741.0,944.34,673.89
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.5,917.93,658.73
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,888.53,641.61
2016,9,19,15,15,814.5,96.5,3.0,33.5,623.0,859.67,625.75
2016,9,19,15,30,799.0,94.0,3.0,33.0,580.0,820.69,602.97
2016,9,19,15,45,777.5,91.0,3.0,33.0,531.0,773.96,573.47
2016,9,19,16,0,756.0,88.0,3.0,33.0,482.0,725.81,542.59
2016,9,19,16,15,727.0,84.0,2.85,32.5,430.0,669.66,505.95
2016,9,19,16,30,698.0,80.0,2.7,32.0,378.0,616.4,470.56
2016,9,19,16,45,657.0,74.5,2.55,32.0,323.5,550.74,423.23
2016,9,19,17,0,616.0,69.0,2.4,32.0,269.0,487.02,375.36
2016,9,19,17,15,554.5,61.5,2.2,31.0,215.5,411.48,318.06
2016,9,19,17,30,493.0,54.0,2.0,30.0,162.0,340.98,262.1
2016,9,19,17,45,393.5,43.5,1.8,29.5,113.0,254.95,191.73
2016,9,19,18,0,294.0,33.0,1.6,29.0,64.0,179.65,126.36
2016,9,19,18,15,147.0,16.5,1.6,28.5,32.0,82.26,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,10.48,0.0
2016,9,20,6,45,212.0,25.5,1.85,23.5,50.0,20.51,8.98
2016,9,20,7,0,356.0,40.0,2.1,24.0,88.0,31.43,20.7
2016,9,20,7,15,445.0,50.0,2.0,24.5,139.5,37.57,26.47
2016,9,20,7,30,534.0,60.0,1.9,25.0,191.0,43.43,31.7
2016,9,20,7,45,595.5,65.5,1.85,26.0,246.5,71.15,38.11
2016,9,20,8,0,657.0,71.0,1.8,27.0,302.0,123.03,67.06
2016,9,20,8,15,694.0,76.0,1.7,27.5,356.5,177.95,108.01
2016,9,20,8,30,731.0,81.0,1.6,28.0,411.0,239.95,158.4
2016,9,20,8,45,758.5,84.5,1.5,29.0,463.0,298.54,206.98
2016,9,20,9,0,786.0,88.0,1.4,30.0,515.0,359.58,256.51
2016,9,20,9,15,805.0,91.0,1.45,30.5,562.5,418.77,304.15
2016,9,20,9,30,824.0,94.0,1.5,31.0,610.0,478.77,350.77
2016,9,20,9,45,838.0,96.5,1.55,31.5,652.0,537.29,394.67
2016,9,20,10,0,852.0,99.0,1.6,32.0,694.0,593.72,435.62
2016,9,20,10,15,862.0,101.0,1.65,32.0,730.0,646.48,473.66
2016,9,20,10,30,872.0,103.0,1.7,32.0,766.0,697.9,509.81
2016,9,20,10,45,879.0,104.5,1.8,32.5,794.0,745.07,540.35
2016,9,20,11,0,886.0,106.0,1.9,33.0,822.0,790.14,568.52
2016,9,20,11,15,891.0,107.0,1.9,33.0,842.0,830.79,593.88
2016,9,20,11,30,896.0,108.0,1.9,33.0,862.0,868.77,617.36
2016,9,20,11,45,898.5,108.5,1.95,33.5,874.0,901.21,636.39
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,930.49,653.37
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,954.55,667.93
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,975.12,680.4
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,989.21,688.99
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,999.55,695.45
2016,9,20,13,15,896.0,108.5,2.0,34.0,866.0,1004.6,698.83
2016,9,20,13,30,893.0,108.0,2.0,34.0,852.0,1005.85,700.08
2016,9,20,13,45,887.0,107.0,2.05,34.5,829.0,999.79,696.19
2016,9,20,14,0,881.0,106.0,2.1,35.0,806.0,990.0,690.2
2016,9,20,14,15,872.5,104.0,2.05,34.5,775.5,973.0,681.65
2016,9,20,14,30,864.0,102.0,2.0,34.0,745.0,952.51,671.05
2016,9,20,14,45,836.5,107.5,2.0,34.0,704.0,927.4,656.78
2016,9,20,15,0,809.0,113.0,2.0,34.0,663.0,891.89,635.92
2016,9,20,15,15,792.5,110.0,2.0,34.0,619.0,854.34,613.69
2016,9,20,15,30,776.0,107.0,2.0,34.0,575.0,814.49,589.76
2016,9,20,15,45,753.5,103.0,2.0,34.0,526.0,766.45,560.11
2016,9,20,16,0,731.0,99.0,2.0,34.0,477.0,720.68,531.57
2016,9,20,16,15,700.0,94.0,1.9,33.5,424.5,662.89,494.58
2016,9,20,16,30,669.0,89.0,1.8,33.0,372.0,605.26,456.75
2016,9,20,16,45,625.0,83.0,1.7,32.5,317.5,538.28,409.66
2016,9,20,17,0,581.0,77.0,1.6,32.0,263.0,473.52,362.43
2016,9,20,17,15,517.0,68.0,1.45,31.0,209.5,396.51,304.56
2016,9,20,17,30,453.0,59.0,1.3,30.0,156.0,324.78,248.15
2016,9,20,17,45,352.0,46.5,1.15,29.5,108.0,238.05,177.86
2016,9,20,18,0,251.0,34.0,1.0,29.0,60.0,162.28,112.23
2016,9,20,18,15,125.5,17.0,1.0,28.5,30.0,73.01,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.67,0.0
2016,9,21,6,45,114.0,28.5,0.8,23.5,43.0,23.47,10.69
2016,9,21,7,0,208.0,50.0,0.9,24.0,78.0,38.71,26.76
2016,9,21,7,15,288.5,67.5,0.95,24.5,126.5,51.06,37.91
2016,9,21,7,30,369.0,85.0,1.0,25.0,175.0,62.81,48.21
2016,9,21,7,45,437.5,96.0,1.1,26.0,229.0,89.57,56.78
2016,9,21,8,0,506.0,107.0,1.2,27.0,283.0,137.25,84.4
2016,9,21,8,15,344.5,148.0,1.2,27.5,277.5,181.81,125.06
2016,9,21,8,30,183.0,189.0,1.2,28.0,272.0,205.22,149.99
2016,9,21,8,45,244.5,206.5,1.25,28.5,330.5,251.03,184.02
2016,9,21,9,0,306.0,224.0,1.3,29.0,389.0,306.45,225.52
2016,9,21,9,15,294.5,249.5,1.35,29.0,420.0,345.66,256.06
2016,9,21,9,30,283.0,275.0,1.4,29.0,451.0,383.49,284.77
2016,9,21,9,45,201.0,302.0,1.45,29.5,431.5,383.36,284.43
2016,9,21,10,0,119.0,329.0,1.5,30.0,412.0,374.34,276.8
2016,9,21,10,15,160.0,348.5,1.55,30.5,466.0,427.87,315.0
2016,9,21,10,30,201.0,368.0,1.6,31.0,520.0,485.35,355.08
2016,9,21,10,45,237.5,377.0,1.65,31.5,563.0,533.28,387.94
2016,9,21,11,0,274.0,386.0,1.7,32.0,606.0,588.5,425.26
2016,9,21,11,15,557.5,265.5,1.8,32.0,728.0,721.24,521.49
2016,9,21,11,30,841.0,145.0,1.9,32.0,850.0,863.79,617.84
2016,9,21,11,45,861.5,135.0,2.0,32.5,866.0,894.91,635.63
2016,9,21,12,0,882.0,125.0,2.1,33.0,882.0,929.07,656.33
2016,9,21,12,15,882.5,125.0,2.2,33.0,885.0,952.31,671.44
2016,9,21,12,30,883.0,125.0,2.3,33.0,888.0,972.1,684.58
2016,9,21,12,45,678.0,234.5,2.4,33.0,818.0,918.29,651.48
2016,9,21,13,0,473.0,344.0,2.5,33.0,748.0,840.19,597.02
2016,9,21,13,15,675.5,232.5,2.55,33.0,799.0,933.52,664.23
2016,9,21,13,30,878.0,121.0,2.6,33.0,850.0,1004.1,708.97
2016,9,21,13,45,527.5,256.0,2.65,33.0,690.5,815.62,586.13
2016,9,21,14,0,177.0,391.0,2.7,33.0,531.0,592.21,428.04
2016,9,21,14,15,514.0,252.5,2.75,33.0,637.5,795.97,578.14
2016,9,21,14,30,851.0,114.0,2.8,33.0,744.0,952.24,682.76
2016,9,21,14,45,438.0,185.5,2.85,33.0,509.0,637.23,471.03
2016,9,21,15,0,25.0,257.0,2.9,33.0,274.0,275.07,202.92
2016,9,21,15,15,412.5,179.5,2.9,32.5,427.5,590.01,444.48
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,828.02,612.23
2016,9,21,15,45,780.0,98.0,2.9,32.0,532.5,781.26,580.58
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,732.95,549.59
2016,9,21,16,15,731.0,89.0,2.8,31.5,431.0,678.78,514.51
2016,9,21,16,30,702.0,84.0,2.7,31.0,378.0,621.31,476.22
2016,9,21,16,45,661.5,78.0,2.6,31.0,323.0,555.26,428.26
2016,9,21,17,0,621.0,72.0,2.5,31.0,268.0,491.06,379.85
2016,9,21,17,15,558.0,63.5,2.2,30.0,213.5,413.37,320.28
2016,9,21,17,30,495.0,55.0,1.9,29.0,159.0,340.84,262.13
2016,9,21,17,45,395.0,43.5,1.65,28.0,109.5,253.73,190.75
2016,9,21,18,0,295.0,32.0,1.4,27.0,60.0,177.48,122.09
2016,9,21,18,15,147.5,16.0,1.4,26.5,30.0,65.85,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,191.0,25.5,1.35,21.5,47.0,20.04,7.98
2016,9,22,7,0,319.0,42.0,1.6,22.0,84.0,33.58,22.64
2016,9,22,7,15,406.5,54.0,1.5,22.5,134.5,41.41,29.97
2016,9,22,7,30,494.0,66.0,1.4,23.0,185.0,48.82,36.62
2016,9,22,7,45,545.0,76.0,1.3,24.0,238.5,78.41,45.55
2016,9,22,8,0,596.0,86.0,1.2,25.0,292.0,129.84,75.51
2016,9,22,8,15,635.5,93.0,1.3,26.0,346.5,183.12,115.02
2016,9,22,8,30,675.0,100.0,1.4,27.0,401.0,241.05,161.66
2016,9,22,8,45,699.0,106.5,1.5,28.0,451.5,298.34,209.17
2016,9,22,9,0,723.0,113.0,1.6,29.0,502.0,357.78,257.64
2016,9,22,9,15,518.5,190.0,1.7,29.0,482.0,386.64,285.15
2016,9,22,9,30,314.0,267.0,1.8,29.0,462.0,391.37,291.31
2016,9,22,9,45,553.0,198.5,1.95,29.5,570.5,478.12,356.3
2016,9,22,10,0,792.0,130.0,2.1,30.0,679.0,588.14,437.38
2016,9,22,10,15,803.5,132.5,2.15,30.0,714.5,640.2,475.07
2016,9,22,10,30,815.0,135.0,2.2,30.0,750.0,691.25,511.51
2016,9,22,10,45,820.5,138.0,2.25,30.5,777.0,737.2,542.54
2016,9,22,11,0,826.0,141.0,2.3,31.0,804.0,781.13,570.35
2016,9,22,11,15,831.0,142.5,2.35,31.0,823.5,820.95,596.12
2016,9,22,11,30,836.0,144.0,2.4,31.0,843.0,858.3,620.15
2016,9,22,11,45,829.5,150.5,2.5,31.5,852.0,888.04,638.27
2016,9,22,12,0,823.0,157.0,2.6,32.0,861.0,914.38,654.21
2016,9,22,12,15,823.5,157.0,2.65,32.0,863.5,937.09,668.79
2016,9,22,12,30,824.0,157.0,2.7,32.0,866.0,956.51,681.38
2016,9,22,12,45,818.0,159.0,2.8,32.5,858.5,968.39,688.32
2016,9,22,13,0,812.0,161.0,2.9,33.0,851.0,976.68,693.13
2016,9,22,13,15,807.0,159.5,2.95,33.0,836.0,978.67,695.12
2016,9,22,13,30,802.0,158.0,3.0,33.0,821.0,977.07,695.03
2016,9,22,13,45,487.0,273.5,3.1,33.0,673.0,794.25,573.81
2016,9,22,14,0,172.0,389.0,3.2,33.0,525.0,585.3,424.99
2016,9,22,14,15,463.5,272.5,3.25,33.0,618.0,768.26,560.76
2016,9,22,14,30,755.0,156.0,3.3,33.0,711.0,919.94,665.67
2016,9,22,14,45,721.0,162.0,3.35,33.0,670.0,883.21,642.0
2016,9,22,15,0,687.0,168.0,3.4,33.0,629.0,844.51,618.26
2016,9,22,15,15,667.0,162.5,3.4,32.5,585.5,804.02,594.04
2016,9,22,15,30,647.0,157.0,3.4,32.0,542.0,761.79,568.27
2016,9,22,15,45,616.5,152.0,3.45,32.0,493.5,709.92,534.38
2016,9,22,16,0,586.0,147.0,3.5,32.0,445.0,657.58,498.79
2016,9,22,16,15,550.5,138.0,3.4,31.5,393.5,592.83,454.12
2016,9,22,16,30,515.0,129.0,3.3,31.0,342.0,534.31,412.66
2016,9,22,16,45,465.5,118.0,3.25,30.5,289.5,465.68,362.34
2016,9,22,17,0,416.0,107.0,3.2,30.0,237.0,400.44,312.88
2016,9,22,17,15,350.5,92.0,2.9,29.5,186.0,325.33,253.75
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,256.45,197.74
2016,9,22,17,45,194.5,56.0,2.3,28.5,90.0,167.88,125.44
2016,9,22,18,0,104.0,35.0,2.0,28.0,45.0,97.51,64.1
2016,9,22,18,15,52.0,17.5,1.95,27.5,22.5,34.39,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,22.5,2.4,23.5,38.0,17.58,5.78
2016,9,23,7,0,239.0,45.0,2.7,24.0,76.0,34.81,23.39
2016,9,23,7,15,329.5,58.5,2.85,24.5,124.0,44.16,32.0
2016,9,23,7,30,420.0,72.0,3.0,25.0,172.0,53.09,39.92
2016,9,23,7,45,502.0,77.0,3.2,25.5,227.5,77.74,45.77
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,125.34,72.31
2016,9,23,8,15,388.0,134.5,3.45,26.0,277.5,176.01,120.18
2016,9,23,8,30,192.0,187.0,3.5,26.0,272.0,205.93,152.55
2016,9,23,8,45,111.0,197.0,3.6,26.5,247.5,206.06,155.58
2016,9,23,9,0,30.0,207.0,3.7,27.0,223.0,196.82,149.89
2016,9,23,9,15,84.0,246.5,3.75,27.5,297.0,257.45,195.61
2016,9,23,9,30,138.0,286.0,3.8,28.0,371.0,325.03,246.21
2016,9,23,9,45,119.0,304.0,3.85,28.5,381.0,342.34,258.53
2016,9,23,10,0,100.0,322.0,3.9,29.0,391.0,356.07,267.91
2016,9,23,10,15,78.0,328.0,3.9,29.0,383.5,355.53,266.96
2016,9,23,10,30,56.0,334.0,3.9,29.0,376.0,352.49,264.02
2016,9,23,10,45,461.0,220.0,3.95,29.5,587.0,554.69,419.63
2016,9,23,11,0,866.0,106.0,4.0,30.0,798.0,774.05,577.49
2016,9,23,11,15,584.5,251.5,4.0,30.0,723.5,731.16,542.51
2016,9,23,11,30,303.0,397.0,4.0,30.0,649.0,654.01,481.57
2016,9,23,11,45,294.5,405.5,4.0,30.5,653.0,669.37,491.3
2016,9,23,12,0,286.0,414.0,4.0,31.0,657.0,683.21,499.44
2016,9,23,12,15,574.5,267.5,4.05,31.0,759.0,823.16,603.79
2016,9,23,12,30,863.0,121.0,4.1,31.0,861.0,947.71,688.65
2016,9,23,12,45,596.0,260.0,4.15,31.5,769.0,864.54,630.02
2016,9,23,13,0,329.0,399.0,4.2,32.0,677.0,747.38,542.62
2016,9,23,13,15,331.0,390.5,4.2,32.0,667.0,746.61,543.32
2016,9,23,13,30,333.0,382.0,4.2,32.0,657.0,744.14,542.31
2016,9,23,13,45,584.5,250.5,4.25,32.0,715.5,868.49,635.03
2016,9,23,14,0,836.0,119.0,4.3,32.0,774.0,956.74,695.43
2016,9,23,14,15,827.0,117.5,4.3,32.0,744.0,948.71,690.56
2016,9,23,14,30,818.0,116.0,4.3,32.0,714.0,928.77,678.6
2016,9,23,14,45,804.5,113.5,4.35,32.0,676.5,900.25,661.28
2016,9,23,15,0,791.0,111.0,4.4,32.0,639.0,868.88,642.04
2016,9,23,15,15,774.0,108.0,4.35,31.5,595.5,831.2,619.25
2016,9,23,15,30,757.0,105.0,4.3,31.0,552.0,791.34,594.72
2016,9,23,15,45,733.5,101.5,4.3,31.0,504.0,743.6,563.34
2016,9,23,16,0,710.0,98.0,4.3,31.0,456.0,698.42,533.36
2016,9,23,16,15,487.5,129.5,4.15,30.5,363.0,534.26,414.25
2016,9,23,16,30,265.0,161.0,4.0,30.0,270.0,382.22,297.88
2016,9,23,16,45,410.5,118.0,3.85,30.0,257.5,428.3,335.86
2016,9,23,17,0,556.0,75.0,3.7,30.0,245.0,451.81,354.32
2016,9,23,17,15,487.5,66.0,3.4,29.5,192.5,373.92,292.35
2016,9,23,17,30,419.0,57.0,3.1,29.0,140.0,301.83,233.14
2016,9,23,17,45,313.0,43.5,2.8,28.5,94.0,212.78,159.33
2016,9,23,18,0,207.0,30.0,2.5,28.0,48.0,138.81,90.11
2016,9,23,18,15,103.5,15.0,2.55,27.5,24.0,49.28,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.0,22.0,2.85,23.5,37.0,17.2,5.04
2016,9,24,7,0,236.0,44.0,3.0,24.0,74.0,34.05,22.7
2016,9,24,7,15,326.5,58.0,3.1,24.0,122.0,43.83,31.76
2016,9,24,7,30,417.0,72.0,3.2,24.0,170.0,53.16,40.14
2016,9,24,7,45,480.5,81.0,3.35,24.5,222.5,80.61,48.81
2016,9,24,8,0,544.0,90.0,3.5,25.0,275.0,128.32,76.66
2016,9,24,8,15,285.5,128.5,3.6,25.5,227.0,156.69,109.34
2016,9,24,8,30,27.0,167.0,3.7,26.0,179.0,153.8,117.27
2016,9,24,8,45,36.0,192.0,3.85,26.5,210.0,181.53,138.46
2016,9,24,9,0,45.0,217.0,4.0,27.0,241.0,210.7,160.57
2016,9,24,9,15,394.5,167.0,4.0,27.0,408.5,315.37,238.5
2016,9,24,9,30,744.0,117.0,4.0,27.0,576.0,463.04,351.07
2016,9,24,9,45,766.0,117.5,4.05,27.5,618.0,518.41,394.25
2016,9,24,10,0,788.0,118.0,4.1,28.0,660.0,574.43,436.95
2016,9,24,10,15,527.0,235.5,4.05,28.0,606.5,560.92,424.74
2016,9,24,10,30,266.0,353.0,4.0,28.0,553.0,519.58,390.45
2016,9,24,10,45,273.5,366.5,4.0,28.5,578.0,554.29,414.85
2016,9,24,11,0,281.0,380.0,4.0,29.0,603.0,589.06,438.58
2016,9,24,11,15,302.5,372.5,4.0,29.0,618.0,614.53,457.02
2016,9,24,11,30,324.0,365.0,4.0,29.0,633.0,640.23,475.59
2016,9,24,11,45,201.0,385.5,4.0,29.5,552.5,560.23,415.15
2016,9,24,12,0,78.0,406.0,4.0,30.0,472.0,470.55,347.13
2016,9,24,12,15,462.0,268.0,4.0,30.0,661.5,717.32,533.13
2016,9,24,12,30,846.0,130.0,4.0,30.0,851.0,940.22,686.84
2016,9,24,12,45,843.0,130.0,4.05,30.0,845.0,952.33,693.65
2016,9,24,13,0,840.0,130.0,4.1,30.0,839.0,960.91,699.75
2016,9,24,13,15,836.0,129.5,4.05,30.0,824.5,964.42,702.14
2016,9,24,13,30,832.0,129.0,4.0,30.0,810.0,973.05,708.08
2016,9,24,13,45,823.5,128.5,4.0,30.0,786.5,965.19,703.57
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,953.81,697.0
2016,9,24,14,15,550.0,232.5,4.0,30.0,653.5,806.92,597.75
2016,9,24,14,30,285.0,337.0,4.0,30.0,544.0,651.48,483.98
2016,9,24,14,45,300.0,314.0,4.0,30.0,522.0,637.23,476.43
2016,9,24,15,0,315.0,291.0,4.0,30.0,500.0,620.81,466.62
2016,9,24,15,15,489.5,216.0,3.95,29.5,515.0,698.23,528.52
2016,9,24,15,30,664.0,141.0,3.9,29.0,530.0,755.99,574.18
2016,9,24,15,45,634.5,136.0,3.9,29.0,482.0,704.55,539.11
2016,9,24,16,0,605.0,131.0,3.9,29.0,434.0,652.63,503.51
2016,9,24,16,15,569.0,123.5,3.7,28.5,383.0,592.94,461.23
2016,9,24,16,30,533.0,116.0,3.5,28.0,332.0,529.48,415.19
2016,9,24,16,45,480.0,107.0,3.35,28.0,279.5,460.26,362.52
2016,9,24,17,0,427.0,98.0,3.2,28.0,227.0,394.8,311.24
2016,9,24,17,15,357.5,84.0,3.0,27.5,176.5,318.35,250.33
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,248.61,192.9
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,160.49,120.05
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,89.88,55.06
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,31.89,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,3.5,20.5,2.05,23.0,21.0,18.88,5.48
2016,9,25,7,0,7.0,41.0,2.2,23.0,42.0,36.74,25.0
2016,9,25,7,15,27.0,64.5,2.3,23.0,71.0,55.15,41.53
2016,9,25,7,30,47.0,88.0,2.4,23.0,100.0,73.81,58.0
2016,9,25,7,45,65.5,111.5,2.5,23.5,132.0,96.48,72.17
2016,9,25,8,0,84.0,135.0,2.6,24.0,164.0,124.24,92.57
2016,9,25,8,15,45.5,141.5,2.6,24.0,157.5,131.81,99.94
2016,9,25,8,30,7.0,148.0,2.6,24.0,151.0,135.62,104.31
2016,9,25,8,45,94.5,191.5,2.65,24.5,241.5,198.36,151.14
2016,9,25,9,0,182.0,235.0,2.7,25.0,332.0,273.53,207.87
2016,9,25,9,15,168.5,259.0,2.65,25.0,355.5,302.94,231.03
2016,9,25,9,30,155.0,283.0,2.6,25.0,379.0,330.85,252.52
2016,9,25,9,45,253.0,289.5,2.6,25.0,458.0,401.47,306.11
2016,9,25,10,0,351.0,296.0,2.6,25.0,537.0,481.69,366.28
2016,9,25,10,15,333.5,318.0,2.6,25.0,556.5,512.74,388.65
2016,9,25,10,30,316.0,340.0,2.6,25.0,576.0,541.61,409.14
2016,9,25,10,45,382.5,328.5,2.6,25.5,624.5,597.24,449.32
2016,9,25,11,0,449.0,317.0,2.6,26.0,673.0,661.98,494.97
2016,9,25,11,15,476.5,318.0,2.55,26.0,704.5,707.13,526.19
2016,9,25,11,30,504.0,319.0,2.5,26.0,736.0,752.59,557.28
2016,9,25,11,45,425.5,355.5,2.5,26.0,711.0,740.43,546.54
2016,9,25,12,0,347.0,392.0,2.5,26.0,686.0,716.09,527.87
2016,9,25,12,15,314.0,403.0,2.45,26.0,669.5,709.64,522.49
2016,9,25,12,30,281.0,414.0,2.4,26.0,653.0,700.62,515.22
2016,9,25,12,45,282.5,410.5,2.4,26.5,649.0,707.17,519.03
2016,9,25,13,0,284.0,407.0,2.4,27.0,645.0,712.35,521.84
2016,9,25,13,15,172.0,389.5,2.3,27.0,533.0,577.38,426.19
2016,9,25,13,30,60.0,372.0,2.2,27.0,421.0,438.82,325.55
2016,9,25,13,45,134.0,376.0,2.15,27.0,481.0,532.0,395.25
2016,9,25,14,0,208.0,380.0,2.1,27.0,541.0,610.94,452.39
2016,9,25,14,15,184.5,364.5,2.0,26.5,503.5,572.11,425.35
2016,9,25,14,30,161.0,349.0,1.9,26.0,466.0,532.86,398.52
2016,9,25,14,45,86.0,281.5,1.85,26.0,344.0,372.05,281.74
2016,9,25,15,0,11.0,214.0,1.8,26.0,222.0,217.79,164.93
2016,9,25,15,15,5.5,139.5,1.8,25.5,143.5,137.31,103.75
2016,9,25,15,30,0.0,65.0,1.8,25.0,65.0,60.51,43.24
2016,9,25,15,45,0.0,37.0,1.85,25.0,37.0,34.39,22.35
2016,9,25,16,0,0.0,9.0,1.9,25.0,9.0,8.35,1.18
2016,9,25,16,15,0.0,8.0,1.85,24.5,8.0,7.42,0.46
2016,9,25,16,30,0.0,7.0,1.8,24.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.0,5.5,5.09,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.7,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.78,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.16,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.33,1.39
2016,9,26,7,15,0.0,15.5,3.85,18.5,15.5,14.36,6.87
2016,9,26,7,30,0.0,22.0,3.9,18.0,22.0,20.39,12.36
2016,9,26,7,45,0.0,29.5,4.0,18.0,29.5,27.37,17.54
2016,9,26,8,0,0.0,37.0,4.1,18.0,37.0,34.35,23.43
2016,9,26,8,15,0.0,37.0,4.15,18.0,37.0,34.36,23.36
2016,9,26,8,30,0.0,37.0,4.2,18.0,37.0,34.37,23.28
2016,9,26,8,45,0.0,72.5,4.3,18.5,72.5,67.48,50.68
2016,9,26,9,0,0.0,108.0,4.4,19.0,108.0,100.19,77.25
2016,9,26,9,15,0.0,127.5,4.4,19.0,127.5,118.16,91.61
2016,9,26,9,30,0.0,147.0,4.4,19.0,147.0,136.26,105.96
2016,9,26,9,45,3.5,172.5,4.4,19.0,175.0,161.84,126.22
2016,9,26,10,0,7.0,198.0,4.4,19.0,203.0,187.99,146.81
2016,9,26,10,15,3.5,162.5,4.4,19.0,165.0,153.65,119.09
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,118.54,90.72
2016,9,26,10,45,2.0,149.5,4.4,19.5,151.5,141.17,108.57
2016,9,26,11,0,4.0,172.0,4.4,20.0,176.0,164.13,126.45
2016,9,26,11,15,7.0,197.5,4.4,20.0,204.0,191.06,147.62
2016,9,26,11,30,10.0,223.0,4.4,20.0,232.0,218.44,169.0
2016,9,26,11,45,12.0,244.0,4.4,20.5,254.5,241.07,186.17
2016,9,26,12,0,14.0,265.0,4.4,21.0,277.0,264.02,203.47
2016,9,26,12,15,12.5,249.0,4.35,21.0,260.0,247.95,190.95
2016,9,26,12,30,11.0,233.0,4.3,21.0,243.0,231.65,178.32
2016,9,26,12,45,10.5,227.0,4.25,21.5,236.0,225.88,173.55
2016,9,26,13,0,10.0,221.0,4.2,22.0,229.0,220.01,168.73
2016,9,26,13,15,12.0,239.5,4.15,22.0,249.0,240.69,184.88
2016,9,26,13,30,14.0,258.0,4.1,22.0,269.0,261.67,201.19
2016,9,26,13,45,15.0,261.5,4.1,22.0,273.5,266.84,205.38
2016,9,26,14,0,16.0,265.0,4.1,22.0,278.0,272.1,209.71
2016,9,26,14,15,14.0,248.5,4.05,22.0,259.5,254.04,196.02
2016,9,26,14,30,12.0,232.0,4.0,22.0,241.0,235.92,182.3
2016,9,26,14,45,6.0,137.5,3.95,22.0,142.0,135.55,103.68
2016,9,26,15,0,0.0,43.0,3.9,22.0,43.0,40.02,26.98
2016,9,26,15,15,0.0,41.0,3.8,21.5,41.0,38.14,25.62
2016,9,26,15,30,0.0,39.0,3.7,21.0,39.0,36.27,24.23
2016,9,26,15,45,0.0,72.5,3.65,21.0,72.5,67.49,49.97
2016,9,26,16,0,0.0,106.0,3.6,21.0,106.0,100.15,76.83
2016,9,26,16,15,0.0,93.5,3.55,21.0,93.5,88.04,67.17
2016,9,26,16,30,0.0,81.0,3.5,21.0,81.0,75.94,57.45
2016,9,26,16,45,0.0,68.0,3.45,21.0,68.0,63.33,47.18
2016,9,26,17,0,0.0,55.0,3.4,21.0,55.0,51.13,37.09
2016,9,26,17,15,0.0,42.5,3.2,20.5,42.5,39.48,27.36
2016,9,26,17,30,0.0,30.0,3.0,20.0,30.0,27.84,17.47
2016,9,26,17,45,0.0,19.0,2.85,20.0,19.0,17.61,8.62
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.4,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.81,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,44.5,21.5,2.95,16.5,27.0,18.76,4.04
2016,9,27,7,0,89.0,43.0,3.0,17.0,54.0,36.21,25.09
2016,9,27,7,15,134.5,65.5,3.05,17.0,91.5,51.74,39.56
2016,9,27,7,30,180.0,88.0,3.1,17.0,129.0,68.05,54.37
2016,9,27,7,45,220.0,107.0,3.2,17.5,171.0,93.22,67.33
2016,9,27,8,0,260.0,126.0,3.3,18.0,213.0,130.38,92.53
2016,9,27,8,15,271.0,149.5,3.3,18.5,254.5,171.38,125.03
2016,9,27,8,30,282.0,173.0,3.3,19.0,296.0,213.99,160.17
2016,9,27,8,45,142.0,167.5,3.35,19.5,229.5,191.04,147.15
2016,9,27,9,0,2.0,162.0,3.4,20.0,163.0,149.31,116.54
2016,9,27,9,15,34.0,213.5,3.3,20.5,234.5,208.51,162.93
2016,9,27,9,30,66.0,265.0,3.2,21.0,306.0,273.19,212.82
2016,9,27,9,45,90.0,292.0,3.1,21.5,351.5,316.24,245.32
2016,9,27,10,0,114.0,319.0,3.0,22.0,397.0,362.17,279.64
2016,9,27,10,15,99.5,332.5,2.9,22.0,403.0,374.02,287.9
2016,9,27,10,30,85.0,346.0,2.8,22.0,409.0,384.29,294.9
2016,9,27,10,45,226.0,348.5,2.7,22.5,524.0,499.29,381.98
2016,9,27,11,0,367.0,351.0,2.6,23.0,639.0,627.49,475.24
2016,9,27,11,15,256.5,380.0,2.55,23.0,584.0,585.64,441.82
2016,9,27,11,30,146.0,409.0,2.5,23.0,529.0,528.3,397.79
2016,9,27,11,45,107.0,401.0,2.45,23.0,489.5,486.61,366.91
2016,9,27,12,0,68.0,393.0,2.4,23.0,450.0,449.11,338.57
2016,9,27,12,15,147.0,406.5,2.4,23.0,530.5,549.99,413.84
2016,9,27,12,30,226.0,420.0,2.4,23.0,611.0,644.78,482.4
2016,9,27,12,45,214.5,418.0,2.4,23.0,598.0,638.86,477.48
2016,9,27,13,0,203.0,416.0,2.4,23.0,585.0,631.65,472.4
2016,9,27,13,15,240.0,402.0,2.4,22.5,598.0,657.48,493.13
2016,9,27,13,30,277.0,388.0,2.4,22.0,611.0,695.74,522.11
2016,9,27,13,45,288.0,373.0,2.4,22.0,599.0,693.18,521.15
2016,9,27,14,0,299.0,358.0,2.4,22.0,587.0,688.95,519.41
2016,9,27,14,15,281.5,345.5,2.35,22.0,554.5,658.37,498.2
2016,9,27,14,30,264.0,333.0,2.3,22.0,522.0,626.79,476.34
2016,9,27,14,45,336.0,296.5,2.3,22.0,523.5,650.21,496.68
2016,9,27,15,0,408.0,260.0,2.3,22.0,525.0,668.78,513.15
2016,9,27,15,15,319.0,257.5,2.2,22.0,455.5,579.3,447.33
2016,9,27,15,30,230.0,255.0,2.1,22.0,386.0,480.36,373.97
2016,9,27,15,45,224.0,231.0,2.05,22.0,349.5,442.61,347.32
2016,9,27,16,0,218.0,207.0,2.0,22.0,313.0,404.33,319.47
2016,9,27,16,15,211.0,183.0,1.85,22.0,276.0,364.89,289.98
2016,9,27,16,30,204.0,159.0,1.7,22.0,239.0,325.23,259.74
2016,9,27,16,45,363.5,116.5,1.55,22.0,232.0,392.74,314.58
2016,9,27,17,0,523.0,74.0,1.4,22.0,225.0,425.43,339.64
2016,9,27,17,15,450.5,64.0,1.2,21.5,173.5,346.42,275.28
2016,9,27,17,30,378.0,54.0,1.0,21.0,122.0,273.73,214.4
2016,9,27,17,45,275.0,39.0,0.85,20.5,79.0,188.57,141.94
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,110.74,52.87
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,39.69,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.0,17.5,1.9,17.5,37.5,13.66,0.6
2016,9,28,7,0,348.0,35.0,2.2,18.0,75.0,27.69,17.75
2016,9,28,7,15,441.5,45.0,2.2,18.5,125.5,34.06,24.0
2016,9,28,7,30,535.0,55.0,2.2,19.0,176.0,40.14,29.61
2016,9,28,7,45,595.5,61.5,2.2,19.5,230.5,69.21,37.43
2016,9,28,8,0,656.0,68.0,2.2,20.0,285.0,121.8,68.14
2016,9,28,8,15,694.5,73.0,2.1,20.5,339.5,179.81,112.88
2016,9,28,8,30,733.0,78.0,2.0,21.0,394.0,238.86,162.46
2016,9,28,8,45,761.5,81.0,1.9,22.0,445.5,297.21,212.52
2016,9,28,9,0,790.0,84.0,1.8,23.0,497.0,358.07,263.71
2016,9,28,9,15,809.0,87.5,1.7,23.5,544.5,417.66,313.0
2016,9,28,9,30,828.0,91.0,1.6,24.0,592.0,478.02,360.94
2016,9,28,9,45,842.5,93.0,1.55,24.5,633.5,535.87,405.32
2016,9,28,10,0,857.0,95.0,1.5,25.0,675.0,591.92,446.7
2016,9,28,10,15,867.5,97.0,1.45,25.0,710.0,644.77,485.18
2016,9,28,10,30,878.0,99.0,1.4,25.0,745.0,696.28,521.5
2016,9,28,10,45,885.5,100.0,1.35,25.5,772.5,743.04,551.18
2016,9,28,11,0,893.0,101.0,1.3,26.0,800.0,787.68,578.17
2016,9,28,11,15,897.5,102.0,1.3,26.0,819.5,827.58,603.31
2016,9,28,11,30,902.0,103.0,1.3,26.0,839.0,864.71,626.48
2016,9,28,11,45,909.5,100.5,1.35,26.5,851.0,897.92,646.41
2016,9,28,12,0,917.0,98.0,1.4,27.0,863.0,928.11,664.35
2016,9,28,12,15,917.5,98.0,1.4,27.0,865.5,951.31,678.5
2016,9,28,12,30,918.0,98.0,1.4,27.0,868.0,970.91,690.51
2016,9,28,12,45,917.0,97.5,1.45,27.5,861.5,984.86,698.49
2016,9,28,13,0,916.0,97.0,1.5,28.0,855.0,995.0,704.27
2016,9,28,13,15,912.5,96.5,1.5,28.0,840.0,998.88,706.99
2016,9,28,13,30,909.0,96.0,1.5,28.0,825.0,998.88,707.55
2016,9,28,13,45,904.5,94.0,1.5,28.0,802.0,992.38,704.25
2016,9,28,14,0,900.0,92.0,1.5,28.0,779.0,982.05,698.8
2016,9,28,14,15,892.0,91.0,1.5,28.0,748.0,965.78,689.79
2016,9,28,14,30,884.0,90.0,1.5,28.0,717.0,945.97,678.71
2016,9,28,14,45,874.5,87.0,1.5,28.0,679.5,919.05,663.18
2016,9,28,15,0,865.0,84.0,1.5,28.0,642.0,888.95,645.64
2016,9,28,15,15,850.0,82.0,1.45,28.0,598.0,852.21,623.13
2016,9,28,15,30,835.0,80.0,1.4,28.0,554.0,813.06,598.93
2016,9,28,15,45,816.5,76.5,1.4,28.0,505.0,773.75,574.95
2016,9,28,16,0,798.0,73.0,1.4,28.0,456.0,725.83,544.69
2016,9,28,16,15,769.0,69.0,1.3,27.5,403.5,668.17,507.2
2016,9,28,16,30,740.0,65.0,1.2,27.0,351.0,610.37,468.64
2016,9,28,16,45,699.5,60.0,1.15,27.0,296.0,544.14,420.97
2016,9,28,17,0,659.0,55.0,1.1,27.0,241.0,479.67,371.99
2016,9,28,17,15,590.5,48.0,1.05,26.0,187.0,403.03,312.71
2016,9,28,17,30,522.0,41.0,1.0,25.0,133.0,329.41,252.69
2016,9,28,17,45,404.0,30.5,0.95,24.5,86.0,236.44,174.19
2016,9,28,18,0,286.0,20.0,0.9,24.0,39.0,148.94,56.89
2016,9,28,18,15,143.0,10.0,0.9,23.5,19.5,56.17,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.65,15.5,39.0,12.84,0.0
2016,9,29,7,0,395.0,33.0,3.9,16.0,78.0,25.97,16.38
2016,9,29,7,15,489.5,42.0,3.95,16.5,130.0,31.59,22.02
2016,9,29,7,30,584.0,51.0,4.0,17.0,182.0,36.98,27.05
2016,9,29,7,45,643.0,57.0,4.1,17.5,238.0,67.55,35.15
2016,9,29,8,0,702.0,63.0,4.2,18.0,294.0,125.58,70.01
2016,9,29,8,15,739.0,67.5,4.25,18.5,349.5,182.42,114.39
2016,9,29,8,30,776.0,72.0,4.3,19.0,405.0,243.39,166.76
2016,9,29,8,45,804.0,74.5,4.4,20.0,457.5,303.72,219.95
2016,9,29,9,0,832.0,77.0,4.5,21.0,510.0,366.4,274.48
2016,9,29,9,15,850.5,80.0,4.45,21.5,558.0,429.67,328.59
2016,9,29,9,30,869.0,83.0,4.4,22.0,606.0,491.03,379.5
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.0,549.38,426.54
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,607.27,471.65
2016,9,29,10,15,909.0,87.5,4.4,23.5,727.5,661.27,512.44
2016,9,29,10,30,919.0,89.0,4.4,24.0,763.0,713.76,550.92
2016,9,29,10,45,926.5,90.0,4.4,24.5,791.5,762.17,583.63
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,808.33,614.02
2016,9,29,11,15,939.0,92.0,4.4,25.0,840.0,850.02,642.16
2016,9,29,11,30,944.0,93.0,4.4,25.0,860.0,888.84,668.16
2016,9,29,11,45,944.0,95.0,4.45,25.5,870.5,921.31,688.6
