Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,0,944.0,97.0,4.5,26.0,881.0,950.29,706.63
2016,9,29,12,15,944.5,97.0,4.5,26.0,884.0,974.03,722.27
2016,9,29,12,30,945.0,97.0,4.5,26.0,887.0,994.06,735.53
2016,9,29,12,45,944.0,97.0,4.5,26.0,880.5,1008.87,745.43
2016,9,29,13,0,943.0,97.0,4.5,26.0,874.0,1019.77,752.89
2016,9,29,13,15,940.0,96.0,4.45,26.0,858.5,1023.69,755.61
2016,9,29,13,30,937.0,95.0,4.4,26.0,843.0,1023.62,755.89
2016,9,29,13,45,932.5,93.5,4.4,26.0,820.0,1017.56,752.66
2016,9,29,14,0,928.0,92.0,4.4,26.0,797.0,1007.57,747.03
2016,9,29,14,15,920.0,91.0,4.35,26.0,765.0,990.96,736.85
2016,9,29,14,30,912.0,90.0,4.3,26.0,733.0,970.71,724.38
2016,9,29,14,45,899.0,89.0,4.25,26.0,694.0,942.35,706.53
2016,9,29,15,0,886.0,88.0,4.2,26.0,655.0,910.89,686.61
2016,9,29,15,15,870.5,85.5,4.1,25.5,609.5,872.6,663.0
2016,9,29,15,30,855.0,83.0,4.0,25.0,564.0,831.84,637.45
2016,9,29,15,45,835.0,79.5,3.95,25.0,514.0,790.7,610.34
2016,9,29,16,0,815.0,76.0,3.9,25.0,464.0,740.92,576.64
2016,9,29,16,15,784.5,72.0,3.55,24.5,409.5,681.48,535.3
2016,9,29,16,30,754.0,68.0,3.2,24.0,355.0,621.96,492.98
2016,9,29,16,45,708.5,62.5,2.9,23.5,298.5,551.26,439.68
2016,9,29,17,0,663.0,57.0,2.6,23.0,242.0,482.72,385.52
2016,9,29,17,15,591.5,50.0,2.35,22.0,186.5,404.8,322.32
2016,9,29,17,30,520.0,43.0,2.1,21.0,131.0,329.69,258.55
2016,9,29,17,45,393.0,31.5,1.85,20.0,83.5,232.01,173.79
2016,9,29,18,0,266.0,20.0,1.6,19.0,36.0,139.34,35.58
2016,9,29,18,15,133.0,10.0,1.6,18.5,18.0,52.64,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.5,16.0,1.95,13.5,39.0,12.45,0.0
2016,9,30,7,0,403.0,32.0,2.2,14.0,78.0,25.16,15.8
2016,9,30,7,15,499.0,41.5,2.2,14.5,130.5,31.28,21.94
2016,9,30,7,30,595.0,51.0,2.2,15.0,183.0,37.11,27.42
2016,9,30,7,45,652.0,57.0,2.25,15.5,239.0,71.4,38.5
2016,9,30,8,0,709.0,63.0,2.3,16.0,295.0,126.4,70.86
2016,9,30,8,15,746.0,68.0,2.1,16.5,351.0,184.1,116.0
2016,9,30,8,30,783.0,73.0,1.9,17.0,407.0,245.95,168.86
2016,9,30,8,45,809.0,76.5,1.7,18.0,459.5,307.0,222.05
2016,9,30,9,0,835.0,80.0,1.5,19.0,512.0,370.19,275.74
2016,9,30,9,15,853.5,82.5,1.5,19.5,560.0,433.06,328.43
2016,9,30,9,30,872.0,85.0,1.5,20.0,608.0,494.1,377.87
2016,9,30,9,45,884.5,87.5,1.5,20.5,650.0,552.23,423.31
2016,9,30,10,0,897.0,90.0,1.5,21.0,692.0,609.63,466.48
2016,9,30,10,15,906.5,92.0,1.45,21.0,727.5,663.69,506.29
2016,9,30,10,30,916.0,94.0,1.4,21.0,763.0,716.18,543.7
2016,9,30,10,45,922.0,95.5,1.35,21.5,790.5,763.85,574.02
2016,9,30,11,0,928.0,97.0,1.3,22.0,818.0,809.17,601.63
2016,9,30,11,15,932.5,97.5,1.25,22.0,837.5,849.7,626.74
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,887.33,649.67
2016,9,30,11,45,941.0,97.5,1.15,22.5,868.0,920.42,668.12
2016,9,30,12,0,945.0,97.0,1.1,23.0,879.0,950.21,684.27
2016,9,30,12,15,945.0,97.0,1.1,23.0,881.0,973.43,698.36
2016,9,30,12,30,945.0,97.0,1.1,23.0,883.0,992.91,710.25
2016,9,30,12,45,943.5,96.5,1.15,23.0,876.0,1006.61,719.6
2016,9,30,13,0,942.0,96.0,1.2,23.0,869.0,1016.39,726.71
2016,9,30,13,15,938.5,95.5,1.2,23.0,853.0,1020.28,729.47
2016,9,30,13,30,935.0,95.0,1.2,23.0,837.0,1020.19,729.99
2016,9,30,13,45,929.5,93.5,1.3,23.5,813.0,1013.08,726.7
2016,9,30,14,0,924.0,92.0,1.4,24.0,789.0,1002.07,721.09
2016,9,30,14,15,915.5,90.5,1.45,24.0,757.0,984.38,711.95
2016,9,30,14,30,907.0,89.0,1.5,24.0,725.0,963.08,700.6
2016,9,30,14,45,896.0,87.0,1.55,24.0,686.0,935.43,685.17
2016,9,30,15,0,885.0,85.0,1.6,24.0,647.0,904.59,667.61
2016,9,30,15,15,869.0,82.5,1.6,24.0,602.0,865.83,644.06
2016,9,30,15,30,853.0,80.0,1.6,24.0,557.0,824.63,618.68
2016,9,30,15,45,832.5,76.5,1.6,24.0,506.5,783.08,592.73
2016,9,30,16,0,812.0,73.0,1.6,24.0,456.0,733.01,560.4
2016,9,30,16,15,781.5,69.0,1.5,23.5,402.0,673.74,521.07
2016,9,30,16,30,751.0,65.0,1.4,23.0,348.0,614.42,480.64
2016,9,30,16,45,706.5,60.0,1.3,23.0,292.0,545.23,429.21
2016,9,30,17,0,662.0,55.0,1.2,23.0,236.0,478.13,376.83
2016,9,30,17,15,589.5,48.0,1.1,22.0,181.0,399.78,314.62
2016,9,30,17,30,517.0,41.0,1.0,21.0,126.0,324.57,251.82
2016,9,30,17,45,388.0,30.0,0.95,20.5,79.5,227.24,167.52
2016,9,30,18,0,259.0,19.0,0.9,20.0,33.0,133.73,8.1
2016,9,30,18,15,129.5,9.5,0.9,19.5,16.5,50.74,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.77,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.55,0.0
2016,10,1,7,15,0.0,11.0,0.4,17.0,11.0,10.18,3.3
2016,10,1,7,30,0.0,16.0,0.4,17.0,16.0,14.82,7.54
2016,10,1,7,45,0.0,21.0,0.45,17.5,21.0,19.47,10.95
2016,10,1,8,0,0.0,26.0,0.5,18.0,26.0,24.12,14.87
2016,10,1,8,15,0.0,61.5,0.5,18.5,61.5,57.19,42.56
2016,10,1,8,30,0.0,97.0,0.5,19.0,97.0,89.6,69.0
2016,10,1,8,45,1.0,128.5,0.5,20.0,129.0,118.41,91.69
2016,10,1,9,0,2.0,160.0,0.5,21.0,161.0,147.57,114.09
2016,10,1,9,15,79.0,217.0,0.65,21.5,264.5,230.45,177.57
2016,10,1,9,30,156.0,274.0,0.8,22.0,368.0,324.48,248.26
2016,10,1,9,45,122.0,290.0,0.95,22.5,366.5,333.11,254.1
2016,10,1,10,0,88.0,306.0,1.1,23.0,365.0,335.86,255.59
2016,10,1,10,15,59.5,298.0,1.1,23.0,339.0,317.39,241.28
2016,10,1,10,30,31.0,290.0,1.1,23.0,313.0,295.5,224.25
2016,10,1,10,45,26.0,288.0,1.1,23.5,308.0,289.12,218.81
2016,10,1,11,0,21.0,286.0,1.1,24.0,303.0,285.36,215.26
2016,10,1,11,15,458.0,196.0,1.05,24.0,565.0,571.77,433.47
2016,10,1,11,30,895.0,106.0,1.0,24.0,827.0,859.68,627.6
2016,10,1,11,45,623.5,242.5,1.0,24.5,748.0,801.5,582.7
2016,10,1,12,0,352.0,379.0,1.0,25.0,669.0,707.6,512.99
2016,10,1,12,15,334.0,385.5,0.95,25.0,661.5,710.28,514.81
2016,10,1,12,30,316.0,392.0,0.9,25.0,654.0,710.89,514.23
2016,10,1,12,45,249.0,400.5,0.9,25.5,605.5,665.25,481.39
2016,10,1,13,0,182.0,409.0,0.9,26.0,557.0,604.54,438.72
2016,10,1,13,15,536.5,256.0,0.9,26.0,682.0,812.5,588.18
2016,10,1,13,30,891.0,103.0,0.9,26.0,807.0,984.91,697.3
2016,10,1,13,45,884.5,101.5,0.95,26.0,783.0,976.92,691.66
2016,10,1,14,0,878.0,100.0,1.0,26.0,759.0,965.23,686.36
2016,10,1,14,15,869.5,98.5,1.1,26.0,728.0,948.03,678.59
2016,10,1,14,30,861.0,97.0,1.2,26.0,697.0,927.41,668.63
2016,10,1,14,45,441.5,166.5,1.3,26.0,473.5,612.09,459.71
2016,10,1,15,0,22.0,236.0,1.4,26.0,250.0,251.87,190.1
2016,10,1,15,15,134.5,239.5,1.45,25.5,315.0,382.1,293.96
2016,10,1,15,30,247.0,243.0,1.5,25.0,380.0,493.53,379.25
2016,10,1,15,45,167.5,221.0,1.55,25.0,310.0,384.66,297.82
2016,10,1,16,0,88.0,199.0,1.6,25.0,240.0,282.18,219.72
2016,10,1,16,15,82.5,175.5,1.55,24.5,210.5,250.32,196.41
2016,10,1,16,30,77.0,152.0,1.5,24.0,181.0,218.59,172.34
2016,10,1,16,45,69.5,128.0,1.45,24.0,151.0,185.09,145.9
2016,10,1,17,0,62.0,104.0,1.4,24.0,121.0,151.92,119.09
2016,10,1,17,15,48.0,80.5,1.25,23.0,92.0,116.2,89.83
2016,10,1,17,30,34.0,57.0,1.1,22.0,63.0,81.24,60.52
2016,10,1,17,45,17.0,36.0,1.0,21.0,39.0,49.15,32.66
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,13.93,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,7.15,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.6,15.5,33.0,15.01,0.0
2016,10,2,7,0,268.0,38.0,0.6,16.0,66.0,29.66,19.32
2016,10,2,7,15,363.5,51.5,0.55,16.5,115.5,40.57,29.84
2016,10,2,7,30,459.0,65.0,0.5,17.0,165.0,49.49,38.08
2016,10,2,7,45,520.5,75.5,0.5,17.5,219.0,78.78,47.67
2016,10,2,8,0,582.0,86.0,0.5,18.0,273.0,130.11,78.42
2016,10,2,8,15,625.0,93.0,0.6,19.0,327.0,182.93,118.31
2016,10,2,8,30,668.0,100.0,0.7,20.0,381.0,240.82,165.71
2016,10,2,8,45,696.5,106.5,0.8,21.0,432.5,298.77,214.48
2016,10,2,9,0,725.0,113.0,0.9,22.0,484.0,359.37,264.61
2016,10,2,9,15,748.0,117.5,1.0,22.5,531.5,418.22,312.76
2016,10,2,9,30,771.0,122.0,1.1,23.0,579.0,478.43,360.46
2016,10,2,9,45,785.0,126.5,1.2,23.5,620.5,536.18,404.87
2016,10,2,10,0,799.0,131.0,1.3,24.0,662.0,592.04,446.54
2016,10,2,10,15,811.5,133.5,1.35,24.5,697.5,644.51,484.27
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,696.01,520.22
2016,10,2,10,45,830.5,139.5,1.45,25.5,760.0,742.95,552.03
2016,10,2,11,0,837.0,143.0,1.5,26.0,787.0,787.9,580.88
2016,10,2,11,15,842.5,144.0,1.55,26.0,806.0,827.34,606.46
2016,10,2,11,30,848.0,145.0,1.6,26.0,825.0,864.26,630.3
2016,10,2,11,45,886.5,125.0,1.65,26.5,844.5,899.69,651.83
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,938.71,675.51
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,961.83,689.66
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,981.32,701.72
2016,10,2,12,45,924.5,104.5,1.75,27.0,861.0,994.66,710.72
2016,10,2,13,0,923.0,104.0,1.8,27.0,854.0,1004.15,717.51
2016,10,2,13,15,919.0,103.5,1.8,27.0,838.0,1007.36,719.89
2016,10,2,13,30,915.0,103.0,1.8,27.0,822.0,1006.67,720.05
2016,10,2,13,45,909.0,101.5,1.85,27.5,798.0,999.06,715.29
2016,10,2,14,0,903.0,100.0,1.9,28.0,774.0,987.64,708.33
2016,10,2,14,15,893.5,98.5,1.9,28.0,742.0,969.19,697.85
2016,10,2,14,30,884.0,97.0,1.9,28.0,710.0,947.24,685.29
2016,10,2,14,45,865.0,98.0,1.95,28.0,669.5,916.16,667.43
2016,10,2,15,0,846.0,99.0,2.0,28.0,629.0,890.13,652.82
2016,10,2,15,15,828.0,96.0,2.0,27.5,583.5,849.87,629.4
2016,10,2,15,30,810.0,93.0,2.0,27.0,538.0,807.37,604.21
2016,10,2,15,45,786.0,89.0,2.0,27.0,488.0,756.88,571.89
2016,10,2,16,0,762.0,85.0,2.0,27.0,438.0,705.17,538.14
2016,10,2,16,15,727.5,80.5,1.85,26.5,384.0,644.33,497.15
2016,10,2,16,30,693.0,76.0,1.7,26.0,330.0,587.72,457.59
2016,10,2,16,45,643.0,69.5,1.55,25.5,275.0,516.17,404.38
2016,10,2,17,0,593.0,63.0,1.4,25.0,220.0,447.53,351.21
2016,10,2,17,15,514.5,54.0,1.3,24.0,166.5,363.94,284.92
2016,10,2,17,30,436.0,45.0,1.2,23.0,113.0,287.34,221.1
2016,10,2,17,45,303.5,31.0,1.1,22.0,69.0,190.33,136.49
2016,10,2,18,0,171.0,17.0,1.0,21.0,25.0,95.29,0.0
2016,10,2,18,15,85.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,18.5,0.5,17.5,32.0,14.63,0.0
2016,10,3,7,0,248.0,37.0,0.5,18.0,64.0,28.88,18.38
2016,10,3,7,15,345.0,51.0,0.6,18.5,112.0,38.91,28.11
2016,10,3,7,30,442.0,65.0,0.7,19.0,160.0,49.64,37.86
2016,10,3,7,45,504.0,75.0,0.8,19.5,213.0,77.78,46.88
2016,10,3,8,0,566.0,85.0,0.9,20.0,266.0,127.64,76.58
2016,10,3,8,15,609.0,92.0,1.15,21.0,319.0,179.41,115.63
2016,10,3,8,30,652.0,99.0,1.4,22.0,372.0,236.26,162.24
2016,10,3,8,45,690.0,102.5,1.65,23.0,424.0,293.24,210.23
2016,10,3,9,0,728.0,106.0,1.9,24.0,476.0,353.97,260.82
2016,10,3,9,15,750.0,110.0,1.95,24.5,523.0,411.98,308.69
2016,10,3,9,30,772.0,114.0,2.0,25.0,570.0,472.81,357.15
2016,10,3,9,45,787.5,117.0,2.05,25.5,611.0,528.19,400.12
2016,10,3,10,0,803.0,120.0,2.1,26.0,652.0,583.45,441.59
2016,10,3,10,15,815.0,122.5,2.15,26.0,686.5,635.64,480.52
2016,10,3,10,30,827.0,125.0,2.2,26.0,721.0,686.79,517.76
2016,10,3,10,45,838.5,125.5,2.3,26.5,749.0,734.28,550.93
2016,10,3,11,0,850.0,126.0,2.4,27.0,777.0,780.12,580.77
2016,10,3,11,15,855.0,127.0,2.45,27.0,796.0,819.38,606.68
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,851.11,627.47
2016,10,3,11,45,590.5,256.5,2.55,27.5,731.0,785.83,579.36
2016,10,3,12,0,321.0,385.0,2.6,28.0,647.0,686.16,503.79
2016,10,3,12,15,588.5,260.5,2.65,28.0,742.0,825.28,606.85
2016,10,3,12,30,856.0,136.0,2.7,28.0,837.0,955.08,694.1
2016,10,3,12,45,856.0,134.5,2.75,28.5,830.5,968.39,700.74
2016,10,3,13,0,856.0,133.0,2.8,29.0,824.0,978.07,706.21
2016,10,3,13,15,851.5,132.0,2.8,29.0,808.5,980.31,708.03
2016,10,3,13,30,847.0,131.0,2.8,29.0,793.0,978.83,707.68
2016,10,3,13,45,841.0,129.0,2.85,29.0,769.5,971.1,703.9
2016,10,3,14,0,835.0,127.0,2.9,29.0,746.0,959.75,697.95
2016,10,3,14,15,825.0,124.5,2.9,29.0,714.5,940.52,686.59
2016,10,3,14,30,815.0,122.0,2.9,29.0,683.0,917.98,673.18
2016,10,3,14,45,800.0,119.5,2.95,29.0,644.5,887.71,655.04
2016,10,3,15,0,785.0,117.0,3.0,29.0,606.0,854.68,634.98
2016,10,3,15,15,766.0,113.5,2.95,28.5,561.5,814.53,610.54
2016,10,3,15,30,747.0,110.0,2.9,28.0,517.0,776.79,587.49
2016,10,3,15,45,719.5,105.5,2.9,28.0,467.5,725.1,553.38
2016,10,3,16,0,692.0,101.0,2.9,28.0,418.0,672.67,518.19
2016,10,3,16,15,655.5,95.0,2.65,27.5,365.5,611.54,475.69
2016,10,3,16,30,619.0,89.0,2.4,27.0,313.0,551.21,431.48
2016,10,3,16,45,566.5,80.5,2.2,26.5,259.5,478.99,376.96
2016,10,3,17,0,514.0,72.0,2.0,26.0,206.0,409.97,322.84
2016,10,3,17,15,434.0,60.5,1.8,25.0,154.5,326.66,255.98
2016,10,3,17,30,354.0,49.0,1.6,24.0,103.0,250.5,192.28
2016,10,3,17,45,233.0,32.5,1.45,23.0,62.0,160.91,113.04
2016,10,3,18,0,112.0,16.0,1.3,22.0,21.0,56.59,0.0
2016,10,3,18,15,56.0,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,27.5,16.63,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,55.0,32.44,20.82
2016,10,4,7,15,240.5,58.0,2.85,21.5,100.5,44.42,32.33
2016,10,4,7,30,333.0,76.0,3.0,22.0,146.0,56.95,43.6
2016,10,4,7,45,195.0,100.0,3.15,22.5,144.0,87.21,61.69
2016,10,4,8,0,57.0,124.0,3.3,23.0,142.0,112.8,84.9
2016,10,4,8,15,42.5,141.0,3.45,23.0,156.0,130.81,99.89
2016,10,4,8,30,28.0,158.0,3.6,23.0,170.0,146.9,113.34
2016,10,4,8,45,36.0,181.5,3.8,23.5,198.5,173.23,133.8
2016,10,4,9,0,44.0,205.0,4.0,24.0,227.0,200.83,155.09
2016,10,4,9,15,62.5,233.0,4.05,24.0,268.0,237.89,183.81
2016,10,4,9,30,81.0,261.0,4.1,24.0,309.0,277.48,214.34
2016,10,4,9,45,42.5,221.0,4.15,24.5,246.5,227.72,175.21
2016,10,4,10,0,4.0,181.0,4.2,25.0,184.0,170.75,130.01
2016,10,4,10,15,151.0,255.5,4.15,25.0,364.0,338.36,261.25
2016,10,4,10,30,298.0,330.0,4.1,25.0,544.0,521.62,399.15
2016,10,4,10,45,232.0,353.5,4.1,25.5,524.0,509.4,387.43
2016,10,4,11,0,166.0,377.0,4.1,26.0,504.0,495.38,374.78
2016,10,4,11,15,233.0,377.5,4.05,26.0,560.5,559.09,422.48
2016,10,4,11,30,300.0,378.0,4.0,26.0,617.0,634.38,477.39
2016,10,4,11,45,566.0,255.0,4.0,26.5,712.5,760.54,572.5
2016,10,4,12,0,832.0,132.0,4.0,27.0,808.0,888.24,661.29
2016,10,4,12,15,832.5,132.0,3.95,27.0,810.0,909.92,674.7
2016,10,4,12,30,833.0,132.0,3.9,27.0,812.0,928.27,686.64
2016,10,4,12,45,549.5,261.5,3.85,27.0,708.5,813.19,605.71
2016,10,4,13,0,266.0,391.0,3.8,27.0,605.0,678.19,504.15
2016,10,4,13,15,542.5,260.5,3.7,27.0,686.0,821.11,612.84
2016,10,4,13,30,819.0,130.0,3.6,27.0,767.0,949.29,701.19
2016,10,4,13,45,814.5,127.0,3.5,27.5,744.0,941.86,694.01
2016,10,4,14,0,810.0,124.0,3.4,28.0,721.0,930.89,685.71
2016,10,4,14,15,800.0,122.0,3.3,28.0,690.5,912.42,673.93
2016,10,4,14,30,790.0,120.0,3.2,28.0,660.0,890.74,660.17
2016,10,4,14,45,776.5,116.5,3.1,28.0,622.5,861.12,641.13
2016,10,4,15,0,763.0,113.0,3.0,28.0,585.0,828.8,620.3
2016,10,4,15,15,743.5,109.5,2.9,28.0,541.5,788.79,594.14
2016,10,4,15,30,724.0,106.0,2.8,28.0,498.0,751.05,569.41
2016,10,4,15,45,699.5,101.0,2.75,28.0,450.0,701.95,536.66
2016,10,4,16,0,675.0,96.0,2.7,28.0,402.0,652.02,502.82
2016,10,4,16,15,637.5,90.0,2.4,27.5,350.5,590.96,459.92
2016,10,4,16,30,600.0,84.0,2.1,27.0,299.0,530.88,415.52
2016,10,4,16,45,547.0,76.0,1.85,27.0,247.0,460.02,360.96
2016,10,4,17,0,494.0,68.0,1.6,27.0,195.0,392.51,307.23
2016,10,4,17,15,411.0,57.5,1.45,26.5,145.0,310.05,240.88
2016,10,4,17,30,328.0,47.0,1.3,26.0,95.0,234.45,177.76
2016,10,4,17,45,204.0,31.0,1.2,25.5,56.5,146.55,99.4
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,43.62,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.0,18.5,1.95,21.5,28.5,14.68,0.0
2016,10,5,7,0,196.0,37.0,2.2,22.0,57.0,28.94,17.76
2016,10,5,7,15,296.5,52.0,2.35,22.5,103.5,39.77,28.21
2016,10,5,7,30,397.0,67.0,2.5,23.0,150.0,50.12,37.55
2016,10,5,7,45,471.0,75.5,2.7,23.5,203.0,77.12,46.45
2016,10,5,8,0,545.0,84.0,2.9,24.0,256.0,124.7,74.1
2016,10,5,8,15,589.5,91.5,2.9,24.5,308.5,175.78,112.47
2016,10,5,8,30,634.0,99.0,2.9,25.0,361.0,232.11,158.57
2016,10,5,8,45,424.5,159.0,2.9,25.5,344.5,264.69,193.94
2016,10,5,9,0,215.0,219.0,2.9,26.0,328.0,272.66,206.2
2016,10,5,9,15,487.0,165.5,2.85,26.5,442.0,353.25,266.23
2016,10,5,9,30,759.0,112.0,2.8,27.0,556.0,464.35,350.49
2016,10,5,9,45,777.5,114.0,2.75,28.0,597.0,519.48,392.19
2016,10,5,10,0,796.0,116.0,2.7,29.0,638.0,574.81,432.65
2016,10,5,10,15,808.0,118.5,2.65,29.0,672.0,626.46,470.82
2016,10,5,10,30,820.0,121.0,2.6,29.0,706.0,677.09,507.22
2016,10,5,10,45,829.5,122.0,2.55,29.5,733.0,723.13,538.48
2016,10,5,11,0,839.0,123.0,2.5,30.0,760.0,767.39,566.25
2016,10,5,11,15,844.0,124.0,2.45,30.0,778.5,806.04,590.94
2016,10,5,11,30,849.0,125.0,2.4,30.0,797.0,837.26,610.52
2016,10,5,11,45,864.0,118.5,2.4,30.5,809.5,870.87,630.72
2016,10,5,12,0,879.0,112.0,2.4,31.0,822.0,901.92,649.07
2016,10,5,12,15,879.0,112.0,2.4,31.0,823.5,923.36,662.49
2016,10,5,12,30,879.0,112.0,2.4,31.0,825.0,941.33,673.84
2016,10,5,12,45,878.0,111.0,2.4,31.5,818.0,953.74,680.38
2016,10,5,13,0,877.0,110.0,2.4,32.0,811.0,962.5,684.76
2016,10,5,13,15,872.5,109.0,2.4,32.0,795.5,964.22,686.23
2016,10,5,13,30,868.0,108.0,2.4,32.0,780.0,962.23,685.57
2016,10,5,13,45,862.0,106.5,2.45,32.0,756.5,954.57,681.95
2016,10,5,14,0,856.0,105.0,2.5,32.0,733.0,943.31,676.21
2016,10,5,14,15,846.5,103.0,2.55,32.0,701.5,924.67,665.84
2016,10,5,14,30,837.0,101.0,2.6,32.0,670.0,910.7,658.61
2016,10,5,14,45,824.5,98.0,2.65,32.0,632.0,881.59,641.49
2016,10,5,15,0,812.0,95.0,2.7,32.0,594.0,849.59,622.48
2016,10,5,15,15,794.0,92.5,2.7,31.5,550.0,810.79,599.64
2016,10,5,15,30,776.0,90.0,2.7,31.0,506.0,769.88,575.06
2016,10,5,15,45,751.5,85.5,2.75,31.0,457.0,719.58,542.63
2016,10,5,16,0,727.0,81.0,2.8,31.0,408.0,668.25,508.84
2016,10,5,16,15,691.5,76.5,2.6,30.5,356.0,611.65,470.38
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,552.68,428.28
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,482.28,375.43
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,415.08,322.9
2016,10,5,17,15,469.0,50.0,1.85,28.0,146.5,331.33,256.12
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,255.35,192.68
2016,10,5,17,45,246.0,27.0,1.55,26.5,56.5,159.37,104.96
2016,10,5,18,0,107.0,13.0,1.4,26.0,17.0,51.35,0.0
2016,10,5,18,15,53.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,17.5,1.7,22.5,28.5,13.89,0.0
2016,10,6,7,0,217.0,35.0,1.9,23.0,57.0,27.38,16.27
2016,10,6,7,15,320.5,48.5,2.05,23.5,103.5,37.08,25.79
2016,10,6,7,30,424.0,62.0,2.2,24.0,150.0,47.38,35.03
2016,10,6,7,45,513.5,67.0,2.4,24.5,205.0,71.31,40.51
2016,10,6,8,0,603.0,72.0,2.6,25.0,260.0,120.17,67.76
2016,10,6,8,15,646.0,78.0,2.6,25.5,313.0,173.25,107.64
2016,10,6,8,30,689.0,84.0,2.6,26.0,366.0,231.27,155.28
2016,10,6,8,45,433.5,152.0,2.65,26.5,337.5,261.25,190.19
2016,10,6,9,0,178.0,220.0,2.7,27.0,309.0,260.55,196.63
2016,10,6,9,15,493.0,156.5,2.7,27.5,436.0,347.53,260.8
2016,10,6,9,30,808.0,93.0,2.7,28.0,563.0,468.75,352.24
2016,10,6,9,45,829.0,93.0,2.7,28.5,605.5,525.63,396.1
2016,10,6,10,0,850.0,93.0,2.7,29.0,648.0,582.72,438.93
2016,10,6,10,15,861.0,95.0,2.7,29.0,682.5,634.97,477.84
2016,10,6,10,30,872.0,97.0,2.7,29.0,717.0,685.9,514.8
2016,10,6,10,45,885.0,95.5,2.7,29.5,745.0,733.19,546.27
2016,10,6,11,0,898.0,94.0,2.7,30.0,773.0,778.74,575.14
2016,10,6,11,15,666.5,209.0,2.75,30.0,720.0,752.37,554.87
2016,10,6,11,30,435.0,324.0,2.8,30.0,667.0,698.74,512.97
2016,10,6,11,45,339.0,360.0,2.85,30.5,629.5,663.07,485.81
2016,10,6,12,0,243.0,396.0,2.9,31.0,592.0,618.91,452.32
2016,10,6,12,15,256.5,394.5,2.9,31.0,601.5,649.09,473.59
2016,10,6,12,30,270.0,393.0,2.9,31.0,611.0,669.1,487.56
2016,10,6,12,45,300.0,382.0,2.95,31.5,622.0,693.67,504.5
2016,10,6,13,0,330.0,371.0,3.0,32.0,633.0,717.38,520.77
2016,10,6,13,15,618.5,231.0,2.95,32.0,710.5,865.0,627.9
2016,10,6,13,30,907.0,91.0,2.9,32.0,788.0,979.04,701.68
2016,10,6,13,45,620.0,210.0,2.9,32.0,680.0,849.32,617.09
2016,10,6,14,0,333.0,329.0,2.9,32.0,572.0,687.34,501.98
2016,10,6,14,15,605.0,207.0,2.9,32.0,624.5,825.29,604.87
2016,10,6,14,30,877.0,85.0,2.9,32.0,677.0,919.38,667.58
2016,10,6,14,45,853.5,87.5,2.9,32.0,636.0,886.0,646.31
2016,10,6,15,0,830.0,90.0,2.9,32.0,595.0,857.71,629.38
2016,10,6,15,15,811.5,87.5,2.9,31.5,550.5,818.0,605.88
2016,10,6,15,30,793.0,85.0,2.9,31.0,506.0,776.17,580.63
2016,10,6,15,45,767.0,81.5,2.9,31.0,456.5,725.33,547.52
2016,10,6,16,0,741.0,78.0,2.9,31.0,407.0,673.54,513.14
2016,10,6,16,15,705.0,73.5,2.65,30.5,354.5,612.76,471.47
2016,10,6,16,30,669.0,69.0,2.4,30.0,302.0,556.09,430.93
2016,10,6,16,45,612.0,63.5,2.2,29.5,248.0,483.04,375.96
2016,10,6,17,0,555.0,58.0,2.0,29.0,194.0,413.69,321.64
2016,10,6,17,15,469.5,49.0,1.85,28.0,143.5,329.29,254.19
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,252.83,190.13
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,152.14,96.22
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,43.63,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,15.25,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,25.94,15.0
2016,10,7,7,15,357.0,43.5,0.75,23.5,103.0,33.78,23.0
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,41.24,29.79
2016,10,7,7,45,231.0,32.0,1.1,24.5,79.5,31.46,14.73
2016,10,7,8,0,0.0,9.0,1.3,25.0,9.0,8.34,1.25
2016,10,7,8,15,0.0,7.5,1.55,25.0,7.5,6.95,0.09
2016,10,7,8,30,0.0,6.0,1.8,25.0,6.0,5.56,0.0
2016,10,7,8,45,0.0,10.0,2.05,25.5,10.0,9.28,1.95
2016,10,7,9,0,0.0,14.0,2.3,26.0,14.0,12.99,4.94
2016,10,7,9,15,405.0,50.0,2.5,26.0,284.5,214.64,162.47
2016,10,7,9,30,810.0,86.0,2.7,26.0,555.0,462.56,351.22
2016,10,7,9,45,819.0,90.5,2.95,26.5,594.0,517.54,394.08
2016,10,7,10,0,828.0,95.0,3.2,27.0,633.0,571.64,435.9
2016,10,7,10,15,839.0,97.0,3.4,27.0,666.5,622.59,475.16
2016,10,7,10,30,850.0,99.0,3.6,27.0,700.0,672.43,512.79
2016,10,7,10,45,594.0,220.0,3.8,27.5,648.0,651.18,492.71
2016,10,7,11,0,338.0,341.0,4.0,28.0,596.0,596.3,447.68
2016,10,7,11,15,306.0,359.0,4.2,28.0,594.0,605.65,454.22
2016,10,7,11,30,274.0,377.0,4.4,28.0,592.0,612.02,458.18
2016,10,7,11,45,239.5,388.0,4.6,28.0,577.5,597.67,447.64
2016,10,7,12,0,205.0,399.0,4.8,28.0,563.0,588.53,440.74
2016,10,7,12,15,510.0,271.0,4.95,28.0,680.0,760.16,572.12
2016,10,7,12,30,815.0,143.0,5.1,28.0,797.0,919.91,686.6
2016,10,7,12,45,804.0,147.5,5.25,28.0,788.5,928.48,692.63
2016,10,7,13,0,793.0,152.0,5.4,28.0,780.0,933.42,697.22
2016,10,7,13,15,403.5,201.5,5.45,27.5,521.0,621.33,475.68
2016,10,7,13,30,14.0,251.0,5.5,27.0,262.0,255.55,193.24
2016,10,7,13,45,135.5,297.0,5.55,27.0,395.5,447.58,343.12
2016,10,7,14,0,257.0,343.0,5.6,27.0,529.0,630.63,480.37
2016,10,7,14,15,166.0,323.5,5.55,26.5,441.5,509.18,390.06
2016,10,7,14,30,75.0,304.0,5.5,26.0,354.0,389.08,299.11
2016,10,7,14,45,168.5,287.0,5.5,25.5,391.0,469.89,364.86
2016,10,7,15,0,262.0,270.0,5.5,25.0,428.0,545.94,425.94
2016,10,7,15,15,356.5,228.5,5.4,24.5,426.5,573.85,451.31
2016,10,7,15,30,451.0,187.0,5.3,24.0,425.0,608.36,481.34
2016,10,7,15,45,235.0,174.0,5.25,24.0,297.5,394.35,314.61
2016,10,7,16,0,19.0,161.0,5.2,24.0,170.0,174.98,136.78
2016,10,7,16,15,14.0,141.0,5.1,23.5,147.0,151.0,118.22
2016,10,7,16,30,9.0,121.0,5.0,23.0,124.0,127.37,99.39
2016,10,7,16,45,4.5,100.5,4.9,22.5,102.0,103.84,80.31
2016,10,7,17,0,0.0,80.0,4.8,22.0,80.0,80.61,61.1
2016,10,7,17,15,0.0,58.0,4.6,21.5,58.0,58.06,42.18
2016,10,7,17,30,0.0,36.0,4.4,21.0,36.0,34.85,22.51
2016,10,7,17,45,0.0,20.5,4.2,20.5,20.5,19.04,7.07
2016,10,7,18,0,0.0,5.0,4.0,20.0,5.0,4.77,0.0
2016,10,7,18,15,0.0,2.5,3.9,19.5,2.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.0,15.25,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,56.0,26.1,15.59
2016,10,8,7,15,365.0,44.5,3.65,14.5,104.0,34.89,24.85
2016,10,8,7,30,469.0,57.0,3.7,15.0,152.0,43.22,32.68
2016,10,8,7,45,535.0,65.0,3.75,15.5,205.0,70.49,40.95
2016,10,8,8,0,601.0,73.0,3.8,16.0,258.0,120.82,71.01
2016,10,8,8,15,644.0,79.5,3.7,16.5,311.0,174.14,112.53
2016,10,8,8,30,687.0,86.0,3.6,17.0,364.0,232.39,162.15
2016,10,8,8,45,717.5,90.5,3.55,18.0,414.5,289.85,212.47
2016,10,8,9,0,748.0,95.0,3.5,19.0,465.0,352.21,266.15
2016,10,8,9,15,498.0,175.0,3.4,19.5,431.5,366.15,283.73
2016,10,8,9,30,248.0,255.0,3.3,20.0,398.0,352.48,275.34
2016,10,8,9,45,195.0,279.5,3.25,20.5,397.0,362.64,283.1
2016,10,8,10,0,142.0,304.0,3.2,21.0,396.0,368.4,286.51
2016,10,8,10,15,144.0,320.0,3.15,21.5,417.0,395.06,306.05
2016,10,8,10,30,146.0,336.0,3.1,22.0,438.0,421.76,325.22
2016,10,8,10,45,508.0,224.0,3.1,22.5,600.5,591.15,457.24
2016,10,8,11,0,870.0,112.0,3.1,23.0,763.0,773.96,591.36
2016,10,8,11,15,875.5,113.0,3.0,23.5,782.0,813.1,614.95
2016,10,8,11,30,881.0,114.0,2.9,24.0,801.0,849.61,637.38
2016,10,8,11,45,885.0,113.5,2.85,24.5,811.5,880.48,656.04
2016,10,8,12,0,889.0,113.0,2.8,25.0,822.0,908.26,672.5
2016,10,8,12,15,889.5,113.0,2.8,25.5,823.5,930.16,685.38
2016,10,8,12,30,890.0,113.0,2.8,26.0,825.0,948.57,696.01
2016,10,8,12,45,890.0,112.0,2.8,26.5,818.0,961.86,703.37
2016,10,8,13,0,890.0,111.0,2.8,27.0,811.0,971.48,708.48
2016,10,8,13,15,885.5,110.0,2.8,27.0,795.0,973.1,709.94
2016,10,8,13,30,881.0,109.0,2.8,27.0,779.0,970.97,709.19
2016,10,8,13,45,876.5,106.5,2.85,27.0,755.5,963.43,705.52
2016,10,8,14,0,872.0,104.0,2.9,27.0,732.0,952.22,699.6
2016,10,8,14,15,862.0,102.0,2.9,27.0,700.0,932.82,688.02
2016,10,8,14,30,852.0,100.0,2.9,27.0,668.0,910.09,674.37
2016,10,8,14,45,836.0,99.0,2.9,27.0,629.0,887.77,661.05
2016,10,8,15,0,820.0,98.0,2.9,27.0,590.0,854.75,640.48
2016,10,8,15,15,801.0,94.5,2.9,26.5,545.0,813.68,615.53
2016,10,8,15,30,782.0,91.0,2.9,26.0,500.0,770.55,588.78
2016,10,8,15,45,760.5,86.0,2.9,26.0,451.0,721.89,556.47
2016,10,8,16,0,739.0,81.0,2.9,26.0,402.0,671.97,522.65
2016,10,8,16,15,702.5,76.0,2.7,25.5,349.5,613.98,482.26
2016,10,8,16,30,666.0,71.0,2.5,25.0,297.0,553.45,437.73
2016,10,8,16,45,615.5,63.5,2.3,25.0,243.5,482.33,382.2
2016,10,8,17,0,565.0,56.0,2.1,25.0,190.0,414.34,327.02
2016,10,8,17,15,477.0,46.5,1.95,24.0,139.0,328.01,256.59
2016,10,8,17,30,389.0,37.0,1.8,23.0,88.0,250.04,189.64
2016,10,8,17,45,241.0,23.5,1.65,22.0,49.5,147.26,83.11
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,42.75,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.0,2.0,12.5,31.0,12.39,0.0
2016,10,9,7,0,388.0,26.0,2.2,13.0,62.0,20.55,10.97
2016,10,9,7,15,495.0,35.0,2.25,13.5,113.0,28.94,19.74
2016,10,9,7,30,602.0,44.0,2.3,14.0,164.0,35.22,25.73
2016,10,9,7,45,662.5,50.0,2.4,15.0,220.0,65.58,33.79
2016,10,9,8,0,723.0,56.0,2.5,16.0,276.0,121.26,66.19
2016,10,9,8,15,762.5,60.5,2.6,17.0,331.5,179.4,111.4
2016,10,9,8,30,802.0,65.0,2.7,18.0,387.0,241.88,164.74
2016,10,9,8,45,632.0,116.5,2.85,19.0,391.0,288.61,212.44
2016,10,9,9,0,462.0,168.0,3.0,20.0,395.0,314.73,240.14
2016,10,9,9,15,426.5,196.5,2.9,20.5,422.0,356.23,275.13
2016,10,9,9,30,391.0,225.0,2.8,21.0,449.0,391.81,303.87
2016,10,9,9,45,655.0,153.0,2.75,21.5,560.0,490.54,380.55
2016,10,9,10,0,919.0,81.0,2.7,22.0,671.0,608.52,470.7
2016,10,9,10,15,929.0,82.5,2.7,22.0,706.0,662.7,511.68
2016,10,9,10,30,939.0,84.0,2.7,22.0,741.0,715.26,550.74
2016,10,9,10,45,946.0,85.0,2.7,22.5,768.5,763.32,582.89
2016,10,9,11,0,953.0,86.0,2.7,23.0,796.0,809.0,612.38
2016,10,9,11,15,957.0,87.0,2.7,23.0,815.0,849.7,639.31
2016,10,9,11,30,961.0,88.0,2.7,23.0,834.0,887.39,664.03
2016,10,9,11,45,773.0,181.5,2.75,23.5,786.5,862.99,645.87
2016,10,9,12,0,585.0,275.0,2.8,24.0,739.0,813.88,608.25
2016,10,9,12,15,772.0,184.0,2.85,24.0,797.5,908.7,676.42
2016,10,9,12,30,959.0,93.0,2.9,24.0,856.0,989.08,729.46
2016,10,9,12,45,957.0,92.5,2.95,24.0,848.5,1001.74,737.66
2016,10,9,13,0,955.0,92.0,3.0,24.0,841.0,1010.43,744.03
2016,10,9,13,15,951.5,91.5,3.05,24.0,824.5,1013.68,747.04
