Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,30,948.0,91.0,3.1,24.0,808.0,1012.93,747.63
2016,10,9,13,45,940.5,90.5,3.15,24.0,783.0,1004.4,743.29
2016,10,9,14,0,933.0,90.0,3.2,24.0,758.0,992.01,736.6
2016,10,9,14,15,924.0,88.5,3.2,24.0,725.5,973.29,725.45
2016,10,9,14,30,915.0,87.0,3.2,24.0,693.0,950.98,712.03
2016,10,9,14,45,901.0,85.5,3.2,24.0,652.5,920.74,693.3
2016,10,9,15,0,887.0,84.0,3.2,24.0,612.0,887.5,672.52
2016,10,9,15,15,869.5,81.5,3.05,23.5,566.0,847.31,647.14
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,811.73,624.77
2016,10,9,15,45,825.0,76.5,2.75,22.5,468.5,759.45,590.18
2016,10,9,16,0,798.0,74.0,2.6,22.0,417.0,706.11,554.24
2016,10,9,16,15,762.0,69.5,2.3,21.5,362.5,643.26,509.62
2016,10,9,16,30,726.0,65.0,2.0,21.0,308.0,580.89,463.53
2016,10,9,16,45,669.0,59.5,1.75,20.5,252.0,509.0,407.32
2016,10,9,17,0,612.0,54.0,1.5,20.0,196.0,437.38,349.07
2016,10,9,17,15,520.5,45.0,1.5,19.5,142.5,347.7,274.96
2016,10,9,17,30,429.0,36.0,1.5,19.0,89.0,266.64,203.95
2016,10,9,17,45,214.5,18.0,1.5,18.5,44.5,127.98,64.8
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,28.5,13.34,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,57.0,22.52,12.38
2016,10,10,7,15,437.5,39.0,0.8,13.5,107.5,30.15,20.81
2016,10,10,7,30,547.0,50.0,0.8,14.0,158.0,37.4,27.7
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,66.95,36.29
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,121.5,68.2
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,181.27,114.1
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,242.69,165.18
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,303.28,216.81
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,366.33,269.29
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,427.8,320.22
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,490.14,370.14
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,548.94,415.07
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,607.03,457.8
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,661.07,496.2
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,713.67,532.3
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,761.23,562.97
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,806.48,590.48
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,847.14,615.79
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,884.92,639.06
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,918.41,659.03
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,948.69,676.92
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,971.25,690.49
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,990.06,701.9
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,1002.63,709.11
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,1011.26,714.09
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,1013.0,715.56
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,1010.76,714.83
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,1002.21,712.12
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,989.82,707.12
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,969.75,695.84
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,946.16,682.47
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,916.68,666.08
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,884.1,647.57
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,850.5,629.42
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,807.2,604.37
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,754.99,571.94
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,701.6,537.74
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,638.3,495.21
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,575.56,450.86
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,503.7,396.1
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,431.83,338.96
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,341.56,266.12
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,260.18,195.91
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,123.64,51.68
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,13.34,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,22.65,12.07
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,30.27,20.67
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,37.52,27.53
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,66.05,35.55
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,119.37,66.46
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,178.33,111.63
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,238.99,162.17
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,298.97,213.69
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,361.49,266.5
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,421.61,316.09
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,482.54,364.45
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,540.41,408.93
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,597.66,451.29
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,651.09,490.81
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,703.1,528.21
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,750.31,559.37
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,795.32,587.44
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,835.16,612.14
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,872.12,634.76
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,904.35,654.67
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,933.35,672.48
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,955.98,686.58
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,974.93,698.45
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,987.71,707.1
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,996.6,713.5
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,998.65,715.76
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,996.76,715.76
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,988.99,710.76
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,977.38,703.52
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,958.32,692.57
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,935.76,679.5
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,903.74,660.3
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,876.35,644.17
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,835.12,619.5
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,791.68,593.08
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,740.24,559.82
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,687.7,525.11
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,624.52,482.22
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,561.98,437.47
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,491.62,384.26
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,421.23,328.59
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,331.79,256.5
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,251.35,186.86
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,118.71,35.66
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,14.3,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,24.73,13.11
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,34.1,23.59
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,42.99,31.85
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,68.92,38.99
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,119.79,68.04
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,173.87,109.16
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,233.02,158.52
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,293.66,210.36
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,355.21,262.62
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,414.51,312.7
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,474.74,361.97
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,532.07,406.77
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,589.34,449.87
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,640.94,488.2
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,691.51,524.65
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,738.33,556.75
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,783.02,585.6
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,822.1,611.24
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,858.37,634.8
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,889.34,653.65
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,917.06,670.27
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,938.71,683.93
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,956.75,695.31
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,969.17,702.06
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,977.81,706.5
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,979.24,707.17
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,976.84,705.55
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,967.24,698.41
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,953.95,689.1
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,934.76,677.53
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,912.21,663.9
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,888.61,649.66
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,854.42,628.4
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,813.09,603.19
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,769.69,576.27
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,717.29,541.53
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,664.07,505.62
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,604.52,465.09
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,542.66,420.13
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,467.25,362.43
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,395.89,305.54
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,305.79,233.44
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,225.18,164.2
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,106.14,14.67
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,11.44,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,22.03,10.7
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,40.99,29.48
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,58.01,45.02
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,78.65,59.47
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,103.21,78.56
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,129.06,99.27
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,155.79,120.65
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,174.54,135.49
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,192.42,149.23
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,220.7,170.72
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,250.08,192.59
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,272.82,208.95
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,295.8,225.09
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,377.85,285.59
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,464.82,347.38
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,481.36,356.83
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,496.14,365.38
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,402.19,297.94
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,285.44,212.03
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,518.85,386.37
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,750.9,546.84
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,767.21,558.05
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,781.68,570.26
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,867.91,631.07
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,943.0,679.84
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,898.34,651.22
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,839.09,611.98
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,888.63,648.6
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,920.78,671.02
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,900.32,658.45
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,876.68,644.33
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,831.01,615.46
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,789.31,589.16
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,746.34,562.42
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,701.95,534.23
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,649.07,498.44
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,595.92,461.19
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,531.0,414.04
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,467.78,366.71
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,388.93,305.92
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,319.54,250.13
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,235.51,181.19
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,161.59,117.06
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,76.28,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,3.34,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,6.48,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,14.36,6.57
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,22.25,13.66
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,31.09,20.31
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,39.94,27.68
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,33.42,22.19
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,26.91,16.7
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,84.72,63.84
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,141.42,108.82
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,156.87,120.32
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,172.68,132.08
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,289.88,222.31
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,422.71,321.58
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,456.51,345.79
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,489.58,369.52
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,532.07,399.54
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,576.08,430.08
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,693.02,516.87
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,816.36,602.21
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,850.13,621.83
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,875.53,636.66
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,896.29,649.82
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,913.71,660.92
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,925.62,667.27
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,933.99,671.52
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,935.58,672.95
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,933.58,672.3
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,932.63,672.53
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,920.14,665.48
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,900.51,654.05
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,877.67,640.65
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,847.2,622.25
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,814.07,602.05
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,772.33,577.0
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,728.77,550.3
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,680.0,518.61
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,627.2,483.27
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,564.51,439.04
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,503.2,393.5
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,427.64,334.63
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,356.52,277.05
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,267.03,204.38
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,187.98,134.99
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,86.53,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,13.82,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,22.88,10.21
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,33.59,22.77
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,43.87,32.24
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,69.69,41.57
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,117.35,69.29
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,167.21,106.76
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,222.73,152.6
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,232.71,172.51
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,208.92,160.73
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,234.71,180.75
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,260.73,200.54
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,276.11,211.84
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,290.55,222.17
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,372.08,284.13
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,458.24,348.35
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,457.36,345.9
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,452.89,340.87
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,371.83,280.07
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,284.61,213.61
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,482.19,364.01
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,683.94,509.7
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,812.66,605.06
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,921.15,679.16
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,933.46,685.51
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,942.16,690.21
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,943.82,691.77
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,941.82,691.1
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,933.35,684.91
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,921.28,676.52
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,900.87,665.18
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,884.99,657.01
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,852.94,636.71
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,818.36,614.67
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,776.87,587.29
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,733.54,558.38
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,680.36,522.17
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,630.64,487.81
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,567.24,442.24
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,505.27,395.35
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,429.13,335.98
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,357.53,277.89
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,267.24,203.83
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,187.2,132.21
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,85.14,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,13.82,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,22.93,9.47
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,35.26,23.89
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,47.08,34.66
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,71.64,43.1
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,118.51,69.59
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,169.53,107.71
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,226.28,154.29
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,282.29,201.89
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,343.31,253.72
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,402.76,303.86
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,461.5,352.11
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,518.37,397.7
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,576.24,442.72
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,628.66,482.06
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,678.1,518.06
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,725.2,551.42
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,770.61,581.42
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,808.98,605.9
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,844.59,628.22
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,877.03,648.46
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,906.45,666.57
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,928.3,680.62
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,946.54,692.36
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,958.23,698.41
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,966.12,702.07
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,967.74,702.94
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,965.53,701.68
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,956.24,696.43
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,943.27,688.92
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,923.84,678.4
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,901.05,665.7
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,870.78,646.62
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,837.66,625.58
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,803.36,604.46
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,759.75,576.58
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,707.48,541.16
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,654.45,504.55
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,591.24,459.72
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,529.01,412.9
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,456.09,355.83
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,383.97,297.18
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,291.94,221.74
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,210.58,146.41
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,79.78,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,13.34,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,22.15,8.2
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,34.51,23.2
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,46.36,34.02
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,71.03,42.75
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,118.43,69.53
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,169.06,107.27
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,225.49,153.56
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,281.58,201.12
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,344.99,254.73
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,402.66,303.62
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,461.53,352.11
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,518.15,397.67
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,575.56,442.52
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,626.64,481.15
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,676.94,518.04
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,723.0,550.77
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,767.23,580.07
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,806.03,604.99
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,842.06,627.73
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,872.96,647.03
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,900.65,664.07
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,921.8,677.77
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,939.36,689.16
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,950.89,696.63
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,958.67,701.75
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,959.77,702.61
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,957.08,701.15
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,947.86,694.07
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,935.01,684.8
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,914.73,673.21
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,891.14,659.7
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,867.1,644.79
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,832.7,622.78
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,790.87,595.35
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,747.1,566.31
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,694.57,530.63
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,641.36,493.81
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,581.09,451.82
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,518.8,405.37
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,442.62,345.73
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,370.9,287.18
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,277.95,210.8
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,196.02,133.51
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,73.36,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,6.67,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,12.98,1.93
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,28.65,18.25
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,43.74,31.75
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,61.39,44.93
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,79.54,59.89
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,85.52,64.64
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,91.15,68.94
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,149.8,114.36
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,215.57,165.24
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,243.61,186.98
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,271.78,208.45
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,370.38,284.15
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,487.89,373.44
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,528.9,403.34
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,569.28,432.23
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,658.35,498.76
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,752.69,566.8
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,790.75,591.83
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,826.26,615.21
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,855.13,632.85
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,886.46,652.07
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,860.27,633.69
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,810.45,596.8
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,886.86,650.3
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,943.63,686.16
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,812.24,598.28
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,648.06,479.11
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,664.16,492.95
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,677.99,504.27
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,537.68,402.88
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,400.56,301.08
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,379.62,286.95
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,358.25,271.98
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,389.52,297.91
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,403.74,310.99
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,368.64,285.2
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,333.26,258.97
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,293.71,229.23
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,254.14,198.7
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,208.84,162.61
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,173.87,133.54
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,116.34,86.3
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,69.96,43.78
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,26.14,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,10.96,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,19.93,4.95
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,35.52,23.84
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,51.39,38.23
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,74.8,51.53
2016,10,19,8,0,242.0,104.0,3.1,24.0,171.0,110.87,75.54
2016,10,19,8,15,266.0,123.0,3.3,24.5,210.5,148.96,104.62
2016,10,19,8,30,290.0,142.0,3.5,25.0,250.0,190.03,137.61
2016,10,19,8,45,204.0,171.0,3.7,25.5,252.5,211.78,158.95
2016,10,19,9,0,118.0,200.0,3.9,26.0,255.0,222.75,170.13
2016,10,19,9,15,211.0,214.0,3.95,26.0,323.5,282.07,215.79
2016,10,19,9,30,304.0,228.0,4.0,26.0,392.0,353.37,270.97
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,443.03,340.26
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,554.72,425.99
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,604.82,463.45
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,653.82,499.3
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,616.57,467.57
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,552.0,415.07
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,603.44,453.44
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,657.26,492.63
