Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,45,0.0,107.5,4.35,19.0,107.5,101.54,78.46
2016,11,8,15,0,0.0,102.0,4.3,19.0,102.0,96.38,74.42
2016,11,8,15,15,157.5,128.5,4.15,18.5,191.0,266.8,219.19
2016,11,8,15,30,315.0,155.0,4.0,18.0,280.0,428.32,351.56
2016,11,8,15,45,286.0,140.0,3.85,18.0,243.0,381.47,313.46
2016,11,8,16,0,257.0,125.0,3.7,18.0,206.0,335.81,276.36
2016,11,8,16,15,227.5,105.5,3.6,17.5,168.0,285.28,234.98
2016,11,8,16,30,198.0,86.0,3.5,17.0,130.0,236.42,193.75
2016,11,8,16,45,152.5,66.0,3.4,17.0,94.5,179.93,144.68
2016,11,8,17,0,107.0,46.0,3.3,17.0,59.0,127.02,97.64
2016,11,8,17,15,53.5,26.5,3.3,17.0,33.0,62.6,32.58
2016,11,8,17,30,0.0,7.0,3.3,17.0,7.0,6.67,0.0
2016,11,8,17,45,0.0,3.5,3.35,17.0,3.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.85,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.7,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.0,7.5,6.94,0.2
2016,11,9,8,0,0.0,11.0,3.5,14.0,11.0,10.18,3.05
2016,11,9,8,15,0.0,14.5,3.6,14.0,14.5,13.43,5.9
2016,11,9,8,30,0.0,18.0,3.7,14.0,18.0,16.68,8.71
2016,11,9,8,45,0.0,21.0,3.8,14.5,21.0,19.47,11.06
2016,11,9,9,0,0.0,24.0,3.9,15.0,24.0,22.27,13.38
2016,11,9,9,15,0.0,62.0,3.95,15.0,62.0,57.66,43.36
2016,11,9,9,30,0.0,100.0,4.0,15.0,100.0,93.11,72.96
2016,11,9,9,45,0.0,90.5,4.05,15.5,90.5,84.3,65.26
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,75.44,57.6
2016,11,9,10,15,0.0,86.0,4.1,16.0,86.0,80.12,61.36
2016,11,9,10,30,0.0,91.0,4.1,16.0,91.0,84.81,65.11
2016,11,9,10,45,0.0,75.5,4.15,16.0,75.5,70.33,53.01
2016,11,9,11,0,0.0,60.0,4.2,16.0,60.0,55.87,40.96
2016,11,9,11,15,0.0,44.5,4.2,16.0,44.5,41.42,28.92
2016,11,9,11,30,0.0,29.0,4.2,16.0,29.0,26.98,16.88
2016,11,9,11,45,1.0,100.5,4.25,16.5,101.0,94.63,72.72
2016,11,9,12,0,2.0,172.0,4.3,17.0,173.0,164.68,129.39
2016,11,9,12,15,1.0,154.0,4.2,17.0,154.5,146.44,114.51
2016,11,9,12,30,0.0,136.0,4.1,17.0,136.0,128.17,99.69
2016,11,9,12,45,0.0,133.5,4.1,17.5,133.5,125.84,97.67
2016,11,9,13,0,0.0,131.0,4.1,18.0,131.0,123.51,95.66
2016,11,9,13,15,0.0,116.0,4.05,18.0,116.0,108.95,83.92
2016,11,9,13,30,0.0,101.0,4.0,18.0,101.0,94.43,72.2
2016,11,9,13,45,0.0,97.0,4.0,18.0,97.0,90.58,69.17
2016,11,9,14,0,0.0,93.0,4.0,18.0,93.0,86.74,66.13
2016,11,9,14,15,0.0,105.0,4.0,18.0,105.0,98.58,75.99
2016,11,9,14,30,0.0,117.0,4.0,18.0,117.0,110.81,86.18
2016,11,9,14,45,0.0,93.0,4.0,18.0,93.0,87.04,66.82
2016,11,9,15,0,0.0,69.0,4.0,18.0,69.0,64.21,48.08
2016,11,9,15,15,0.0,54.5,3.9,18.0,54.5,50.67,36.93
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,37.15,25.7
2016,11,9,15,45,0.0,35.0,3.7,18.0,35.0,32.49,21.84
2016,11,9,16,0,0.0,30.0,3.6,18.0,30.0,27.83,17.94
2016,11,9,16,15,0.0,24.0,3.3,17.5,24.0,22.25,13.24
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,16.68,8.48
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,12.04,4.43
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.4,0.37
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.7,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.5,2.3,13.0,17.5,16.13,0.0
2016,11,10,7,30,0.0,35.0,2.3,13.0,35.0,31.48,20.96
2016,11,10,7,45,17.5,56.0,2.35,13.0,59.5,48.61,35.2
2016,11,10,8,0,35.0,77.0,2.4,13.0,84.0,70.22,52.93
2016,11,10,8,15,46.5,97.5,2.35,13.0,110.0,93.19,71.97
2016,11,10,8,30,58.0,118.0,2.3,13.0,136.0,117.81,92.52
2016,11,10,8,45,103.5,140.5,2.25,13.5,178.0,154.76,122.04
2016,11,10,9,0,149.0,163.0,2.2,14.0,220.0,197.26,156.41
2016,11,10,9,15,443.5,127.5,2.2,14.5,326.0,285.4,224.12
2016,11,10,9,30,738.0,92.0,2.2,15.0,432.0,402.31,316.67
2016,11,10,9,45,369.0,108.5,2.25,15.5,278.5,283.66,227.18
2016,11,10,10,0,0.0,125.0,2.3,16.0,125.0,116.74,91.42
2016,11,10,10,15,140.0,192.0,2.25,16.0,273.5,267.65,215.21
2016,11,10,10,30,280.0,259.0,2.2,16.0,422.0,433.06,345.16
2016,11,10,10,45,387.5,242.5,2.2,16.5,478.5,501.0,397.34
2016,11,10,11,0,495.0,226.0,2.2,17.0,535.0,583.41,459.78
2016,11,10,11,15,379.0,265.0,2.2,17.0,505.0,552.26,434.19
2016,11,10,11,30,263.0,304.0,2.2,17.0,475.0,520.52,408.12
2016,11,10,11,45,143.0,280.0,2.2,17.5,373.0,402.11,316.28
2016,11,10,12,0,23.0,256.0,2.2,18.0,271.0,265.66,207.92
2016,11,10,12,15,26.5,262.5,2.3,18.0,280.0,276.42,216.97
2016,11,10,12,30,30.0,269.0,2.4,18.0,289.0,298.82,234.55
2016,11,10,12,45,99.5,292.0,2.5,18.5,357.5,386.15,303.68
2016,11,10,13,0,169.0,315.0,2.6,19.0,426.0,488.21,381.86
2016,11,10,13,15,261.5,293.0,2.7,19.0,459.5,560.86,438.7
2016,11,10,13,30,354.0,271.0,2.8,19.0,493.0,620.09,485.4
2016,11,10,13,45,203.0,261.5,2.9,19.0,387.5,465.45,367.31
2016,11,10,14,0,52.0,252.0,3.0,19.0,282.0,311.48,245.73
2016,11,10,14,15,178.0,240.0,2.95,19.0,336.0,420.81,335.51
2016,11,10,14,30,304.0,228.0,2.9,19.0,390.0,526.5,419.31
2016,11,10,14,45,403.5,190.0,2.9,19.0,389.5,573.05,457.28
2016,11,10,15,0,503.0,152.0,2.9,19.0,389.0,601.07,481.61
2016,11,10,15,15,484.5,141.5,2.75,19.0,351.5,562.71,452.67
2016,11,10,15,30,466.0,131.0,2.6,19.0,314.0,523.54,423.06
2016,11,10,15,45,447.0,115.5,2.5,19.0,273.5,477.38,387.72
2016,11,10,16,0,428.0,100.0,2.4,19.0,233.0,430.9,351.2
2016,11,10,16,15,391.5,86.0,2.05,18.0,190.5,375.18,306.62
2016,11,10,16,30,355.0,72.0,1.7,17.0,148.0,321.34,261.89
2016,11,10,16,45,296.0,56.0,1.4,16.5,108.0,254.86,204.86
2016,11,10,17,0,237.0,40.0,1.1,16.0,68.0,193.44,149.66
2016,11,10,17,15,118.5,20.0,1.05,15.5,34.0,95.72,45.82
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,31.5,18.0,1.75,11.5,21.0,15.8,0.0
2016,11,11,7,30,63.0,36.0,2.0,12.0,42.0,30.61,20.16
2016,11,11,7,45,85.5,56.5,2.25,13.0,70.5,47.89,36.51
2016,11,11,8,0,108.0,77.0,2.5,14.0,99.0,74.12,53.34
2016,11,11,8,15,122.5,98.0,2.35,14.5,129.5,102.79,76.23
2016,11,11,8,30,137.0,119.0,2.2,15.0,160.0,133.46,101.57
2016,11,11,8,45,72.5,127.0,2.05,15.5,149.5,134.49,105.3
2016,11,11,9,0,8.0,135.0,1.9,16.0,139.0,127.07,100.94
2016,11,11,9,15,4.0,90.0,1.95,16.5,92.0,85.16,65.96
2016,11,11,9,30,0.0,45.0,2.0,17.0,45.0,41.82,29.6
2016,11,11,9,45,0.0,66.0,2.05,17.5,66.0,61.41,45.81
2016,11,11,10,0,0.0,87.0,2.1,18.0,87.0,81.04,61.79
2016,11,11,10,15,0.0,88.5,2.1,18.5,88.5,82.46,62.65
2016,11,11,10,30,0.0,90.0,2.1,19.0,90.0,83.87,63.55
2016,11,11,10,45,0.5,129.0,2.15,19.5,129.5,121.16,93.53
2016,11,11,11,0,1.0,168.0,2.2,20.0,169.0,159.09,123.48
2016,11,11,11,15,41.0,233.5,2.2,20.0,260.5,259.22,203.07
2016,11,11,11,30,81.0,299.0,2.2,20.0,352.0,360.22,281.06
2016,11,11,11,45,270.0,279.5,2.2,20.5,458.5,510.34,397.27
2016,11,11,12,0,459.0,260.0,2.2,21.0,565.0,661.45,509.23
2016,11,11,12,15,676.0,173.0,2.2,21.0,622.0,766.31,587.97
2016,11,11,12,30,893.0,86.0,2.2,21.0,679.0,857.67,650.4
2016,11,11,12,45,892.0,85.0,2.25,21.5,671.5,868.59,656.36
2016,11,11,13,0,891.0,84.0,2.3,22.0,664.0,875.96,660.83
2016,11,11,13,15,886.0,83.5,2.3,22.0,648.5,876.86,661.91
2016,11,11,13,30,881.0,83.0,2.3,22.0,633.0,874.18,660.79
2016,11,11,13,45,873.5,81.5,2.3,22.0,609.0,864.62,655.16
2016,11,11,14,0,866.0,80.0,2.3,22.0,585.0,851.63,647.37
2016,11,11,14,15,592.0,152.0,2.25,22.0,489.0,705.4,545.72
2016,11,11,14,30,318.0,224.0,2.2,22.0,393.0,533.03,415.97
2016,11,11,14,45,466.0,172.5,2.2,22.0,400.5,603.49,473.58
2016,11,11,15,0,614.0,121.0,2.2,22.0,408.0,658.07,516.94
2016,11,11,15,15,585.5,116.5,2.05,21.5,368.5,615.49,486.36
2016,11,11,15,30,557.0,112.0,1.9,21.0,329.0,572.04,454.92
2016,11,11,15,45,535.5,99.0,1.8,21.0,286.5,523.79,418.81
2016,11,11,16,0,514.0,86.0,1.7,21.0,244.0,475.03,381.29
2016,11,11,16,15,469.5,75.0,1.45,20.5,199.5,413.7,332.65
2016,11,11,16,30,425.0,64.0,1.2,20.0,155.0,354.42,283.89
2016,11,11,16,45,356.0,50.5,0.95,19.5,112.5,281.73,222.76
2016,11,11,17,0,287.0,37.0,0.7,19.0,70.0,214.85,163.44
2016,11,11,17,15,143.5,18.5,0.7,18.5,35.0,103.92,44.93
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,11.5,33.0,12.26,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,66.0,24.84,15.13
2016,11,12,7,45,451.0,40.0,3.45,12.5,112.0,34.0,24.32
2016,11,12,8,0,549.0,49.0,3.6,13.0,158.0,78.51,41.5
2016,11,12,8,15,607.5,55.0,3.6,13.5,207.0,126.8,75.31
2016,11,12,8,30,666.0,61.0,3.6,14.0,256.0,181.62,120.33
2016,11,12,8,45,703.0,65.5,3.65,14.5,303.0,237.52,169.88
2016,11,12,9,0,740.0,70.0,3.7,15.0,350.0,294.98,221.38
2016,11,12,9,15,766.5,73.5,3.65,15.5,393.5,350.72,271.18
2016,11,12,9,30,793.0,77.0,3.6,16.0,437.0,407.99,321.02
2016,11,12,9,45,809.5,80.0,3.55,16.5,475.0,461.32,366.39
2016,11,12,10,0,826.0,83.0,3.5,17.0,513.0,514.51,410.18
2016,11,12,10,15,839.0,85.0,3.4,17.5,545.0,564.28,449.84
2016,11,12,10,30,852.0,87.0,3.3,18.0,577.0,613.01,487.42
2016,11,12,10,45,858.5,89.5,3.2,18.5,601.0,656.78,520.09
2016,11,12,11,0,865.0,92.0,3.1,19.0,625.0,695.41,548.14
2016,11,12,11,15,871.0,92.5,3.0,19.0,642.0,731.78,573.45
2016,11,12,11,30,877.0,93.0,2.9,19.0,659.0,765.63,596.55
2016,11,12,11,45,883.0,92.0,2.85,19.5,668.5,795.15,615.51
2016,11,12,12,0,889.0,91.0,2.8,20.0,678.0,821.77,632.32
2016,11,12,12,15,889.0,91.0,2.7,20.0,678.5,841.52,645.15
2016,11,12,12,30,889.0,91.0,2.6,20.0,679.0,857.9,655.7
2016,11,12,12,45,885.5,91.0,2.55,20.0,670.5,867.84,662.26
2016,11,12,13,0,882.0,91.0,2.5,20.0,662.0,874.24,666.57
2016,11,12,13,15,876.5,90.0,2.45,20.0,646.0,874.19,666.61
2016,11,12,13,30,871.0,89.0,2.4,20.0,630.0,870.6,664.44
2016,11,12,13,45,452.0,161.5,2.4,20.5,441.5,593.85,465.21
2016,11,12,14,0,33.0,234.0,2.4,21.0,253.0,274.29,213.6
2016,11,12,14,15,61.5,234.5,2.4,20.5,268.0,301.51,237.68
2016,11,12,14,30,90.0,235.0,2.4,20.0,283.0,328.45,260.39
2016,11,12,14,45,92.0,218.5,2.4,20.0,264.0,311.98,248.2
2016,11,12,15,0,94.0,202.0,2.4,20.0,245.0,295.15,235.78
2016,11,12,15,15,88.0,183.5,2.3,20.0,221.0,269.24,215.74
2016,11,12,15,30,82.0,165.0,2.2,20.0,197.0,243.4,195.53
2016,11,12,15,45,76.0,144.0,2.1,20.0,171.0,214.37,172.46
2016,11,12,16,0,70.0,123.0,2.0,20.0,145.0,185.42,149.04
2016,11,12,16,15,59.0,102.0,1.75,19.5,118.0,153.41,122.73
2016,11,12,16,30,48.0,81.0,1.5,19.0,91.0,121.89,96.24
2016,11,12,16,45,32.5,60.0,1.3,18.5,65.5,88.26,67.47
2016,11,12,17,0,17.0,39.0,1.1,18.0,40.0,54.86,38.43
2016,11,12,17,15,8.5,19.5,1.1,17.5,20.0,24.79,5.42
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.5,17.0,1.2,11.0,30.0,13.45,0.0
2016,11,13,7,30,267.0,34.0,1.4,11.0,60.0,27.91,17.6
2016,11,13,7,45,368.5,45.5,1.65,11.5,104.5,38.0,27.94
2016,11,13,8,0,470.0,57.0,1.9,12.0,149.0,79.81,45.8
2016,11,13,8,15,532.5,65.0,1.8,12.5,197.0,125.56,77.77
2016,11,13,8,30,595.0,73.0,1.7,13.0,245.0,178.5,120.61
2016,11,13,8,45,523.0,97.0,1.6,14.0,267.5,220.58,161.32
2016,11,13,9,0,451.0,121.0,1.5,15.0,290.0,251.76,191.88
2016,11,13,9,15,596.5,106.5,1.4,15.5,358.5,319.64,246.52
2016,11,13,9,30,742.0,92.0,1.3,16.0,427.0,399.51,310.5
2016,11,13,9,45,763.0,95.0,1.25,17.0,465.5,453.23,353.65
2016,11,13,10,0,784.0,98.0,1.2,18.0,504.0,506.53,394.91
2016,11,13,10,15,799.0,100.5,1.1,18.5,536.0,556.09,432.22
2016,11,13,10,30,814.0,103.0,1.0,19.0,568.0,604.91,467.5
2016,11,13,10,45,824.0,105.0,0.95,19.5,593.0,648.97,498.5
2016,11,13,11,0,834.0,107.0,0.9,20.0,618.0,691.35,527.33
2016,11,13,11,15,840.5,108.5,0.9,20.0,635.5,728.77,553.1
2016,11,13,11,30,847.0,110.0,0.9,20.0,653.0,763.81,576.11
2016,11,13,11,45,847.5,111.5,0.95,20.5,661.5,791.63,593.7
2016,11,13,12,0,848.0,113.0,1.0,21.0,670.0,816.42,609.3
2016,11,13,12,15,848.0,113.5,1.05,21.0,670.5,836.56,623.04
2016,11,13,12,30,848.0,114.0,1.1,21.0,671.0,853.44,634.77
2016,11,13,12,45,846.5,112.5,1.15,21.5,663.5,863.47,640.92
2016,11,13,13,0,845.0,111.0,1.2,22.0,656.0,870.05,645.0
2016,11,13,13,15,839.0,110.0,1.2,22.0,640.0,869.83,645.3
2016,11,13,13,30,833.0,109.0,1.2,22.0,624.0,866.13,643.55
2016,11,13,13,45,825.0,107.0,1.3,22.0,600.0,856.13,639.17
2016,11,13,14,0,817.0,105.0,1.4,22.0,576.0,842.8,632.64
2016,11,13,14,15,803.0,102.5,1.4,22.0,545.0,820.58,618.92
2016,11,13,14,30,789.0,100.0,1.4,22.0,514.0,795.43,603.3
2016,11,13,14,45,749.5,103.0,1.4,22.0,473.5,757.74,578.96
2016,11,13,15,0,710.0,106.0,1.4,22.0,433.0,714.59,550.58
2016,11,13,15,15,681.0,101.0,1.35,21.5,390.5,668.94,520.53
2016,11,13,15,30,652.0,96.0,1.3,21.0,348.0,622.27,489.05
2016,11,13,15,45,603.0,91.5,1.3,21.0,300.5,561.34,444.57
2016,11,13,16,0,554.0,87.0,1.3,21.0,253.0,501.32,399.27
2016,11,13,16,15,493.5,77.5,1.2,20.5,205.5,430.06,343.94
2016,11,13,16,30,433.0,68.0,1.1,20.0,158.0,361.11,288.29
2016,11,13,16,45,339.0,55.0,1.0,19.5,113.5,276.48,218.13
2016,11,13,17,0,245.0,42.0,0.9,19.0,69.0,200.57,151.66
2016,11,13,17,15,122.5,21.0,0.95,18.5,34.5,97.93,32.27
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.0,17.0,2.1,12.5,29.5,13.49,0.0
2016,11,14,7,30,258.0,34.0,2.4,13.0,59.0,26.71,16.17
2016,11,14,7,45,360.5,46.5,2.7,13.5,103.5,38.42,27.98
2016,11,14,8,0,463.0,59.0,3.0,14.0,148.0,80.51,46.46
2016,11,14,8,15,526.0,67.5,3.05,14.5,196.0,126.19,78.08
2016,11,14,8,30,589.0,76.0,3.1,15.0,244.0,179.15,120.7
2016,11,14,8,45,636.5,80.5,3.2,16.0,291.5,231.48,165.72
2016,11,14,9,0,684.0,85.0,3.3,17.0,339.0,288.49,215.27
2016,11,14,9,15,713.0,89.5,3.3,17.5,382.5,343.26,263.4
2016,11,14,9,30,742.0,94.0,3.3,18.0,426.0,399.96,312.03
2016,11,14,9,45,766.5,96.0,3.3,19.0,465.5,453.68,356.43
2016,11,14,10,0,791.0,98.0,3.3,20.0,505.0,508.38,400.09
2016,11,14,10,15,805.5,100.5,3.25,20.5,537.0,557.93,439.11
2016,11,14,10,30,820.0,103.0,3.2,21.0,569.0,606.67,476.32
2016,11,14,10,45,832.5,103.5,3.2,21.5,594.0,650.98,509.42
2016,11,14,11,0,845.0,104.0,3.2,22.0,619.0,693.74,540.57
2016,11,14,11,15,851.0,105.0,3.15,22.5,636.0,730.59,565.95
2016,11,14,11,30,857.0,106.0,3.1,23.0,653.0,764.99,588.35
2016,11,14,11,45,876.5,99.0,3.05,23.5,665.0,793.62,606.48
2016,11,14,12,0,896.0,92.0,3.0,24.0,677.0,824.34,625.96
2016,11,14,12,15,896.0,92.0,2.9,24.0,677.5,844.27,638.77
2016,11,14,12,30,896.0,92.0,2.8,24.0,678.0,860.81,649.36
2016,11,14,12,45,894.0,91.0,2.75,24.5,670.0,871.05,654.8
2016,11,14,13,0,892.0,90.0,2.7,25.0,662.0,877.73,657.99
2016,11,14,13,15,887.0,89.5,2.65,25.0,646.0,878.83,658.84
2016,11,14,13,30,882.0,89.0,2.6,25.0,630.0,876.37,657.48
2016,11,14,13,45,875.0,87.0,2.55,25.0,606.5,866.9,651.55
2016,11,14,14,0,868.0,85.0,2.5,25.0,583.0,853.99,643.48
2016,11,14,14,15,855.5,83.0,2.4,25.0,552.0,840.22,634.58
2016,11,14,14,30,843.0,81.0,2.3,25.0,521.0,816.22,618.75
2016,11,14,14,45,826.5,78.5,2.25,25.0,484.0,785.44,598.68
2016,11,14,15,0,810.0,76.0,2.2,25.0,447.0,752.13,576.75
2016,11,14,15,15,786.0,72.5,2.0,24.5,404.0,709.55,548.08
2016,11,14,15,30,762.0,69.0,1.8,24.0,361.0,665.4,517.81
2016,11,14,15,45,729.5,64.5,1.65,24.0,314.5,612.78,480.03
2016,11,14,16,0,697.0,60.0,1.5,24.0,268.0,559.84,440.62
2016,11,14,16,15,642.5,54.0,1.35,23.0,219.0,491.33,388.61
2016,11,14,16,30,588.0,48.0,1.2,22.0,170.0,430.04,339.54
2016,11,14,16,45,501.5,39.5,1.05,21.5,123.0,347.11,270.84
2016,11,14,17,0,415.0,31.0,0.9,21.0,76.0,271.3,202.91
2016,11,14,17,15,207.5,15.5,0.95,20.5,38.0,129.85,36.47
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.0,2.5,12.0,32.5,11.44,0.0
2016,11,15,7,30,447.0,24.0,2.8,13.0,65.0,20.45,10.84
2016,11,15,7,45,544.5,31.5,3.15,14.0,113.0,26.61,17.59
2016,11,15,8,0,642.0,39.0,3.5,15.0,161.0,74.46,35.35
2016,11,15,8,15,698.5,43.5,3.3,15.5,211.0,125.86,70.0
2016,11,15,8,30,755.0,48.0,3.1,16.0,261.0,183.45,116.78
2016,11,15,8,45,790.5,51.0,2.95,16.5,309.5,240.38,167.13
2016,11,15,9,0,826.0,54.0,2.8,17.0,358.0,301.46,221.57
2016,11,15,9,15,850.0,56.5,2.6,18.0,402.5,359.19,272.33
2016,11,15,9,30,874.0,59.0,2.4,19.0,447.0,417.96,322.16
2016,11,15,9,45,891.0,60.5,2.25,20.0,486.0,473.22,367.46
2016,11,15,10,0,908.0,62.0,2.1,21.0,525.0,528.16,410.5
2016,11,15,10,15,920.0,63.5,2.0,21.5,557.5,579.72,450.18
2016,11,15,10,30,932.0,65.0,1.9,22.0,590.0,629.93,487.36
2016,11,15,10,45,939.5,66.0,1.85,23.0,615.5,675.11,518.89
2016,11,15,11,0,947.0,67.0,1.8,24.0,641.0,718.05,547.02
2016,11,15,11,15,952.0,67.5,1.75,24.5,658.5,756.21,570.96
2016,11,15,11,30,957.0,68.0,1.7,25.0,676.0,791.54,592.65
2016,11,15,11,45,955.5,70.5,1.65,25.5,684.5,821.1,610.18
2016,11,15,12,0,954.0,73.0,1.6,26.0,693.0,847.21,625.29
2016,11,15,12,15,954.0,73.0,1.55,26.0,693.5,868.15,638.16
2016,11,15,12,30,954.0,73.0,1.5,26.0,694.0,885.49,648.75
2016,11,15,12,45,951.5,73.0,1.5,26.5,686.0,897.05,655.01
2016,11,15,13,0,949.0,73.0,1.5,27.0,678.0,904.83,659.01
2016,11,15,13,15,944.0,72.5,1.45,27.0,661.5,906.09,659.63
2016,11,15,13,30,939.0,72.0,1.4,27.0,645.0,903.58,658.02
2016,11,15,13,45,930.5,71.0,1.35,27.0,621.0,893.71,651.85
2016,11,15,14,0,922.0,70.0,1.3,27.0,597.0,880.23,643.55
2016,11,15,14,15,910.0,68.5,1.25,26.5,565.5,859.69,632.03
2016,11,15,14,30,898.0,67.0,1.2,26.0,534.0,835.9,618.45
2016,11,15,14,45,881.5,65.5,1.15,26.0,495.5,805.43,599.2
2016,11,15,15,0,865.0,64.0,1.1,26.0,457.0,772.35,578.12
2016,11,15,15,15,841.5,61.0,1.0,26.0,413.5,729.63,549.66
2016,11,15,15,30,818.0,58.0,0.9,26.0,370.0,691.54,524.03
2016,11,15,15,45,783.5,55.0,0.85,26.0,322.0,637.79,487.38
2016,11,15,16,0,749.0,52.0,0.8,26.0,274.0,583.79,449.51
2016,11,15,16,15,696.0,47.0,0.75,25.5,224.0,515.76,399.08
2016,11,15,16,30,643.0,42.0,0.7,25.0,174.0,449.87,347.7
2016,11,15,16,45,553.0,35.0,0.65,24.5,126.0,364.22,278.77
2016,11,15,17,0,463.0,28.0,0.6,24.0,78.0,285.3,209.27
2016,11,15,17,15,231.5,14.0,0.7,23.0,39.0,135.3,29.29
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,12.5,2.05,13.0,31.0,11.91,0.0
2016,11,16,7,30,417.0,25.0,2.3,14.0,62.0,21.6,11.43
2016,11,16,7,45,517.0,33.0,2.55,15.0,109.0,27.39,18.14
2016,11,16,8,0,617.0,41.0,2.8,16.0,156.0,73.73,35.75
2016,11,16,8,15,675.5,46.5,2.75,16.5,206.5,124.66,69.74
2016,11,16,8,30,734.0,52.0,2.7,17.0,257.0,182.09,115.88
2016,11,16,8,45,770.0,56.0,2.7,18.0,305.0,238.83,165.3
2016,11,16,9,0,806.0,60.0,2.7,19.0,353.0,298.71,217.9
2016,11,16,9,15,831.0,62.5,2.55,19.5,398.0,356.04,268.34
2016,11,16,9,30,856.0,65.0,2.4,20.0,443.0,414.89,318.52
2016,11,16,9,45,872.5,67.5,2.25,21.0,482.0,470.03,363.51
2016,11,16,10,0,889.0,70.0,2.1,22.0,521.0,524.87,406.27
2016,11,16,10,15,901.5,71.5,2.5,22.5,553.5,575.87,447.36
2016,11,16,10,30,914.0,73.0,2.9,23.0,586.0,625.6,486.5
2016,11,16,10,45,921.0,75.0,3.3,24.0,611.0,670.85,520.44
2016,11,16,11,0,928.0,77.0,3.7,25.0,636.0,713.9,551.81
2016,11,16,11,15,933.5,78.0,3.8,25.0,653.5,752.39,578.84
2016,11,16,11,30,939.0,79.0,3.9,25.0,671.0,788.17,603.87
2016,11,16,11,45,943.0,78.5,4.05,25.5,680.5,818.22,623.83
2016,11,16,12,0,947.0,78.0,4.2,26.0,690.0,845.09,641.58
2016,11,16,12,15,947.5,78.0,4.25,26.0,690.5,866.37,656.32
2016,11,16,12,30,948.0,78.0,4.3,26.0,691.0,884.1,668.74
2016,11,16,12,45,944.5,78.0,4.35,26.5,683.0,894.82,675.15
2016,11,16,13,0,941.0,78.0,4.4,27.0,675.0,901.79,679.15
2016,11,16,13,15,936.5,77.0,4.4,27.0,659.0,902.96,680.46
2016,11,16,13,30,932.0,76.0,4.4,27.0,643.0,900.37,679.4
2016,11,16,13,45,923.5,75.0,4.45,27.0,619.0,890.65,673.82
2016,11,16,14,0,915.0,74.0,4.5,27.0,595.0,877.34,665.92
2016,11,16,14,15,903.5,72.5,4.4,26.5,563.5,857.43,654.19
2016,11,16,14,30,892.0,71.0,4.3,26.0,532.0,834.31,640.24
2016,11,16,14,45,874.0,69.5,4.25,26.0,493.5,802.88,619.34
2016,11,16,15,0,856.0,68.0,4.2,26.0,455.0,768.94,596.52
2016,11,16,15,15,832.0,65.0,3.9,25.5,411.5,732.74,572.05
2016,11,16,15,30,808.0,62.0,3.6,25.0,368.0,688.14,540.99
2016,11,16,15,45,773.0,58.5,3.3,24.5,320.0,633.82,502.02
2016,11,16,16,0,738.0,55.0,3.0,24.0,272.0,579.26,461.54
2016,11,16,16,15,683.5,50.0,2.75,23.0,222.0,510.76,408.35
2016,11,16,16,30,629.0,45.0,2.5,22.0,172.0,444.41,354.34
2016,11,16,16,45,537.5,37.0,2.3,21.0,124.0,357.39,281.66
2016,11,16,17,0,446.0,29.0,2.1,20.0,76.0,277.18,208.46
2016,11,16,17,15,223.0,14.5,2.1,19.5,38.0,134.2,20.99
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,182.0,13.5,2.45,13.5,29.0,12.87,0.0
2016,11,17,7,30,364.0,27.0,2.8,14.0,58.0,21.8,11.24
2016,11,17,7,45,473.0,35.5,3.2,15.0,104.5,27.43,18.12
2016,11,17,8,0,582.0,44.0,3.6,16.0,151.0,71.23,35.14
2016,11,17,8,15,643.5,50.0,3.95,16.5,201.0,122.97,69.81
2016,11,17,8,30,705.0,56.0,4.3,17.0,251.0,179.37,114.98
2016,11,17,8,45,673.0,68.5,4.65,17.5,282.0,224.96,158.14
2016,11,17,9,0,641.0,81.0,5.0,18.0,313.0,267.94,199.35
2016,11,17,9,15,611.5,101.0,5.15,18.5,344.5,314.71,242.36
2016,11,17,9,30,582.0,121.0,5.3,19.0,376.0,357.42,280.56
2016,11,17,9,45,731.0,97.0,5.5,20.0,445.5,433.64,342.67
2016,11,17,10,0,880.0,73.0,5.7,21.0,515.0,521.45,413.36
2016,11,17,10,15,892.0,74.5,5.75,21.0,547.5,571.74,455.17
2016,11,17,10,30,904.0,76.0,5.8,21.0,580.0,620.74,495.11
2016,11,17,10,45,913.5,77.0,5.9,21.5,605.0,666.1,530.55
2016,11,17,11,0,923.0,78.0,6.0,22.0,630.0,709.46,563.69
2016,11,17,11,15,927.5,78.5,6.05,22.5,647.0,746.52,589.59
2016,11,17,11,30,932.0,79.0,6.1,23.0,664.0,780.81,613.25
2016,11,17,11,45,929.5,81.0,6.15,23.5,672.0,808.45,631.94
2016,11,17,12,0,927.0,83.0,6.2,24.0,680.0,832.69,648.14
2016,11,17,12,15,926.0,83.0,6.15,24.0,679.5,852.4,661.98
2016,11,17,12,30,925.0,83.0,6.1,24.0,679.0,868.6,673.39
2016,11,17,12,45,921.5,82.5,6.1,24.0,670.5,878.53,680.67
2016,11,17,13,0,918.0,82.0,6.1,24.0,662.0,884.8,685.51
2016,11,17,13,15,911.5,81.0,6.0,24.0,645.0,884.23,685.14
2016,11,17,13,30,905.0,80.0,5.9,24.0,628.0,879.99,682.33
2016,11,17,13,45,895.0,79.0,5.85,24.5,603.0,869.17,673.86
2016,11,17,14,0,885.0,78.0,5.8,25.0,578.0,854.89,663.12
2016,11,17,14,15,871.0,76.0,5.65,25.0,546.0,832.72,647.67
2016,11,17,14,30,857.0,74.0,5.5,25.0,514.0,807.5,630.12
2016,11,17,14,45,835.5,72.5,5.4,25.0,475.5,780.87,611.79
2016,11,17,15,0,814.0,71.0,5.3,25.0,437.0,744.98,586.58
2016,11,17,15,15,787.0,68.0,5.05,24.5,394.0,700.97,555.64
2016,11,17,15,30,760.0,65.0,4.8,24.0,351.0,655.57,523.17
2016,11,17,15,45,717.5,62.0,4.6,24.0,303.5,598.24,480.12
2016,11,17,16,0,675.0,59.0,4.4,24.0,256.0,541.25,435.66
2016,11,17,16,15,616.5,53.0,4.05,23.5,207.5,475.78,382.92
2016,11,17,16,30,558.0,47.0,3.7,23.0,159.0,409.41,327.56
2016,11,17,16,45,453.5,39.0,3.4,22.5,113.0,319.21,251.37
2016,11,17,17,0,349.0,31.0,3.1,22.0,67.0,237.73,177.29
2016,11,17,17,15,174.5,15.5,3.2,21.5,33.5,113.55,8.68
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,52.0,16.5,2.2,18.0,21.0,15.73,0.0
2016,11,18,7,30,104.0,33.0,2.5,18.0,42.0,26.91,14.37
2016,11,18,7,45,226.0,48.0,2.9,18.5,83.5,37.16,26.04
2016,11,18,8,0,348.0,63.0,3.3,19.0,125.0,72.59,43.53
2016,11,18,8,15,418.0,73.5,3.7,18.5,171.0,113.72,71.31
2016,11,18,8,30,488.0,84.0,4.1,18.0,217.0,162.79,109.81
2016,11,18,8,45,244.0,48.0,4.55,18.0,114.5,102.89,72.19
2016,11,18,9,0,0.0,12.0,5.0,18.0,12.0,11.12,3.76
2016,11,18,9,15,0.0,9.0,5.25,17.5,9.0,8.34,1.41
2016,11,18,9,30,0.0,6.0,5.5,17.0,6.0,5.56,0.0
2016,11,18,9,45,0.0,7.0,5.75,17.0,7.0,6.49,0.0
2016,11,18,10,0,0.0,8.0,6.0,17.0,8.0,7.42,0.59
2016,11,18,10,15,31.0,124.5,6.0,17.0,142.0,135.73,107.72
2016,11,18,10,30,62.0,241.0,6.0,17.0,276.0,271.12,217.84
2016,11,18,10,45,32.0,208.5,6.0,17.5,226.5,223.15,178.03
2016,11,18,11,0,2.0,176.0,6.0,18.0,177.0,167.74,132.16
2016,11,18,11,15,20.0,218.0,5.95,18.0,230.5,222.09,176.35
2016,11,18,11,30,38.0,260.0,5.9,18.0,284.0,287.27,228.58
2016,11,18,11,45,107.5,283.5,5.85,18.0,352.5,367.97,294.09
2016,11,18,12,0,177.0,307.0,5.8,18.0,421.0,462.77,369.53
2016,11,18,12,15,222.0,302.5,5.85,18.0,445.5,500.71,400.12
2016,11,18,12,30,267.0,298.0,5.9,18.0,470.0,550.91,440.02
2016,11,18,12,45,325.5,281.5,5.95,18.5,488.5,588.47,469.91
2016,11,18,13,0,384.0,265.0,6.0,19.0,507.0,625.71,499.42
2016,11,18,13,15,275.5,275.0,6.05,19.0,446.5,549.12,438.58
2016,11,18,13,30,167.0,285.0,6.1,19.0,386.0,458.05,365.93
2016,11,18,13,45,106.0,261.0,6.2,19.0,324.5,367.13,294.02
2016,11,18,14,0,45.0,237.0,6.3,19.0,263.0,289.0,230.75
2016,11,18,14,15,50.0,227.0,6.3,18.5,254.5,283.69,227.7
2016,11,18,14,30,55.0,217.0,6.3,18.0,246.0,278.21,224.42
2016,11,18,14,45,136.5,205.0,6.35,18.0,268.5,344.62,281.06
2016,11,18,15,0,218.0,193.0,6.4,18.0,291.0,394.49,323.95
2016,11,18,15,15,481.0,134.5,6.3,17.5,322.5,545.78,451.94
2016,11,18,15,30,744.0,76.0,6.2,17.0,354.0,656.04,543.13
2016,11,18,15,45,719.0,69.0,6.15,16.5,309.0,606.7,505.39
2016,11,18,16,0,694.0,62.0,6.1,16.0,264.0,556.54,465.57
