Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,15,636.5,56.0,5.85,15.5,214.5,491.62,410.83
2016,11,18,16,30,579.0,50.0,5.6,15.0,165.0,424.99,352.73
2016,11,18,16,45,499.0,40.0,5.45,14.5,119.0,344.68,281.27
2016,11,18,17,0,419.0,30.0,5.3,14.0,73.0,270.95,208.89
2016,11,18,17,15,209.5,15.0,5.2,13.5,36.5,128.04,2.08
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,238.5,11.5,3.5,2.5,30.5,10.96,0.0
2016,11,19,7,30,477.0,23.0,3.6,3.0,61.0,20.01,9.59
2016,11,19,7,45,583.5,30.5,3.75,4.0,110.5,25.43,17.16
2016,11,19,8,0,690.0,38.0,3.9,5.0,160.0,71.59,34.25
2016,11,19,8,15,748.5,42.5,4.1,5.5,212.5,125.42,70.37
2016,11,19,8,30,807.0,47.0,4.3,6.0,265.0,187.13,121.77
2016,11,19,8,45,843.0,50.5,4.5,7.0,315.0,247.01,176.47
2016,11,19,9,0,879.0,54.0,4.7,8.0,365.0,309.81,234.8
2016,11,19,9,15,903.0,56.0,4.7,8.5,411.0,369.6,290.8
2016,11,19,9,30,927.0,58.0,4.7,9.0,457.0,430.31,346.31
2016,11,19,9,45,943.0,60.0,4.7,9.5,497.5,488.06,397.89
2016,11,19,10,0,959.0,62.0,4.7,10.0,538.0,545.3,447.37
2016,11,19,10,15,970.5,63.5,4.6,10.5,572.0,598.76,491.97
2016,11,19,10,30,982.0,65.0,4.5,11.0,606.0,650.71,533.84
2016,11,19,10,45,989.5,66.0,4.45,11.5,632.0,697.82,570.86
2016,11,19,11,0,997.0,67.0,4.4,12.0,658.0,742.58,604.65
2016,11,19,11,15,1001.5,67.5,4.3,12.5,676.0,782.09,631.68
2016,11,19,11,30,1006.0,68.0,4.2,13.0,694.0,818.6,656.1
2016,11,19,11,45,1007.0,69.5,4.15,13.5,703.0,850.39,677.3
2016,11,19,12,0,1008.0,71.0,4.1,14.0,712.0,878.69,695.87
2016,11,19,12,15,1007.5,71.0,4.05,14.0,712.5,900.44,710.99
2016,11,19,12,30,1007.0,71.0,4.0,14.0,713.0,918.39,723.5
2016,11,19,12,45,1004.5,70.5,3.95,14.5,705.0,930.22,730.41
2016,11,19,13,0,1002.0,70.0,3.9,15.0,697.0,938.09,734.66
2016,11,19,13,15,997.0,69.5,3.8,15.0,680.5,939.86,735.83
2016,11,19,13,30,992.0,69.0,3.7,15.0,664.0,937.65,734.4
2016,11,19,13,45,984.0,68.0,3.65,15.0,639.0,928.36,728.46
2016,11,19,14,0,976.0,67.0,3.6,15.0,614.0,915.26,720.01
2016,11,19,14,15,964.5,66.0,3.5,15.0,581.5,895.54,706.68
2016,11,19,14,30,953.0,65.0,3.4,15.0,549.0,872.39,690.99
2016,11,19,14,45,931.5,64.5,3.35,15.0,509.5,838.58,667.89
2016,11,19,15,0,910.0,64.0,3.3,15.0,470.0,802.21,642.8
2016,11,19,15,15,886.5,61.5,3.15,14.5,425.0,759.49,613.32
2016,11,19,15,30,863.0,59.0,3.0,14.0,380.0,714.98,581.93
2016,11,19,15,45,828.0,55.5,2.9,13.5,330.5,665.47,546.1
2016,11,19,16,0,793.0,52.0,2.8,13.0,281.0,609.38,503.86
2016,11,19,16,15,738.5,47.5,2.4,12.0,229.5,539.88,447.17
2016,11,19,16,30,684.0,43.0,2.0,11.0,178.0,472.35,389.46
2016,11,19,16,45,588.5,35.5,1.6,10.5,128.0,381.84,309.99
2016,11,19,17,0,493.0,28.0,1.2,10.0,78.0,298.3,228.72
2016,11,19,17,15,246.5,14.0,1.2,9.0,39.0,140.07,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,221.5,11.5,1.1,2.5,28.0,10.96,0.0
2016,11,20,7,30,443.0,23.0,1.2,3.0,56.0,20.14,9.14
2016,11,20,7,45,552.0,30.5,1.35,4.0,104.5,25.53,17.23
2016,11,20,8,0,661.0,38.0,1.5,5.0,153.0,68.73,33.18
2016,11,20,8,15,721.0,43.0,1.6,5.5,204.5,121.32,68.0
2016,11,20,8,30,781.0,48.0,1.7,6.0,256.0,180.51,116.59
2016,11,20,8,45,815.0,52.0,1.8,7.0,305.5,238.97,169.31
2016,11,20,9,0,849.0,56.0,1.9,8.0,355.0,301.29,226.18
2016,11,20,9,15,874.0,58.5,2.1,9.0,400.5,360.22,279.98
2016,11,20,9,30,899.0,61.0,2.3,10.0,446.0,420.25,333.33
2016,11,20,9,45,916.0,63.5,2.55,11.0,485.5,477.5,383.02
2016,11,20,10,0,933.0,66.0,2.8,12.0,525.0,534.41,430.79
2016,11,20,10,15,944.5,67.0,2.75,12.5,558.5,586.14,472.94
2016,11,20,10,30,956.0,68.0,2.7,13.0,592.0,636.41,512.53
2016,11,20,10,45,963.5,69.5,2.7,13.5,617.5,683.0,548.29
2016,11,20,11,0,971.0,71.0,2.7,14.0,643.0,727.33,581.35
2016,11,20,11,15,975.5,71.5,2.7,14.0,660.5,765.98,608.68
2016,11,20,11,30,980.0,72.0,2.7,14.0,678.0,801.71,633.75
2016,11,20,11,45,983.5,72.0,2.7,14.5,687.5,833.03,654.33
2016,11,20,12,0,987.0,72.0,2.7,15.0,697.0,861.06,672.49
2016,11,20,12,15,986.5,72.0,2.7,15.0,697.5,882.41,687.19
2016,11,20,12,30,986.0,72.0,2.7,15.0,698.0,900.05,699.44
2016,11,20,12,45,982.5,72.0,2.75,15.5,690.0,911.41,706.54
2016,11,20,13,0,979.0,72.0,2.8,16.0,682.0,918.89,711.12
2016,11,20,13,15,974.0,71.5,2.8,16.0,665.5,920.62,712.83
2016,11,20,13,30,969.0,71.0,2.8,16.0,649.0,918.48,712.06
2016,11,20,13,45,960.0,70.0,2.85,16.5,624.5,908.5,705.09
2016,11,20,14,0,951.0,69.0,2.9,17.0,600.0,894.81,695.73
2016,11,20,14,15,939.5,67.5,2.9,17.0,568.0,874.85,683.01
2016,11,20,14,30,928.0,66.0,2.9,17.0,536.0,851.54,667.98
2016,11,20,14,45,909.5,65.0,2.9,17.0,497.5,820.08,647.09
2016,11,20,15,0,891.0,64.0,2.9,17.0,459.0,786.02,624.16
2016,11,20,15,15,867.0,61.5,2.75,16.5,414.5,743.53,595.0
2016,11,20,15,30,843.0,59.0,2.6,16.0,370.0,705.49,568.63
2016,11,20,15,45,807.5,55.5,2.5,16.0,321.5,650.23,527.74
2016,11,20,16,0,772.0,52.0,2.4,16.0,273.0,594.65,485.31
2016,11,20,16,15,717.0,47.0,2.15,15.0,222.5,525.16,429.83
2016,11,20,16,30,662.0,42.0,1.9,14.0,172.0,457.8,373.41
2016,11,20,16,45,567.0,35.0,1.65,13.0,123.0,369.29,297.31
2016,11,20,17,0,472.0,28.0,1.4,12.0,74.0,287.55,218.57
2016,11,20,17,15,236.0,14.0,1.45,11.0,37.0,134.98,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,11.5,2.3,5.5,25.0,10.96,0.0
2016,11,21,7,30,372.0,23.0,2.6,6.0,50.0,20.25,8.32
2016,11,21,7,45,483.0,31.5,2.9,7.0,96.0,26.6,17.84
2016,11,21,8,0,594.0,40.0,3.2,8.0,142.0,65.95,32.89
2016,11,21,8,15,656.5,45.5,3.1,9.0,191.5,115.12,64.8
2016,11,21,8,30,719.0,51.0,3.0,10.0,241.0,171.27,109.93
2016,11,21,8,45,756.5,55.0,2.9,11.0,288.5,226.87,159.28
2016,11,21,9,0,794.0,59.0,2.8,12.0,336.0,285.8,212.38
2016,11,21,9,15,820.0,62.0,3.25,13.0,380.0,342.83,264.17
2016,11,21,9,30,846.0,65.0,3.7,14.0,424.0,401.24,316.0
2016,11,21,9,45,862.5,67.5,4.15,15.0,462.5,455.78,363.49
2016,11,21,10,0,879.0,70.0,4.6,16.0,501.0,509.82,409.49
2016,11,21,10,15,891.0,72.0,4.7,16.5,533.0,560.36,451.46
2016,11,21,10,30,903.0,74.0,4.8,17.0,565.0,609.66,491.31
2016,11,21,10,45,910.0,75.5,4.9,18.0,589.5,653.8,525.19
2016,11,21,11,0,917.0,77.0,5.0,19.0,614.0,695.81,556.52
2016,11,21,11,15,922.0,77.5,5.0,19.5,631.0,732.97,582.9
2016,11,21,11,30,927.0,78.0,5.0,20.0,648.0,767.44,606.53
2016,11,21,11,45,930.5,77.5,5.0,20.5,657.0,796.79,626.26
2016,11,21,12,0,934.0,77.0,5.0,21.0,666.0,823.02,643.65
2016,11,21,12,15,933.0,77.5,5.0,21.0,666.5,843.52,658.19
2016,11,21,12,30,932.0,78.0,5.0,21.0,667.0,860.5,670.34
2016,11,21,12,45,927.5,78.0,5.0,21.5,658.5,870.42,676.23
2016,11,21,13,0,923.0,78.0,5.0,22.0,650.0,876.65,679.65
2016,11,21,13,15,916.5,77.5,5.0,22.0,634.0,876.93,680.35
2016,11,21,13,30,910.0,77.0,5.0,22.0,618.0,873.55,678.65
2016,11,21,13,45,898.5,76.5,5.0,22.0,593.5,862.34,671.52
2016,11,21,14,0,887.0,76.0,5.0,22.0,569.0,847.7,662.09
2016,11,21,14,15,873.5,74.5,4.95,22.0,537.5,826.91,648.03
2016,11,21,14,30,860.0,73.0,4.9,22.0,506.0,803.07,631.83
2016,11,21,14,45,835.5,72.5,4.85,22.0,467.5,775.62,612.98
2016,11,21,15,0,811.0,72.0,4.8,22.0,429.0,739.07,587.3
2016,11,21,15,15,784.5,69.0,4.6,21.5,386.5,695.98,556.89
2016,11,21,15,30,758.0,66.0,4.4,21.0,344.0,651.45,524.87
2016,11,21,15,45,717.0,62.0,4.2,21.0,297.5,594.49,481.77
2016,11,21,16,0,676.0,58.0,4.0,21.0,251.0,537.77,437.05
2016,11,21,16,15,617.5,52.5,3.6,20.0,203.5,473.54,385.21
2016,11,21,16,30,559.0,47.0,3.2,19.0,156.0,408.25,330.4
2016,11,21,16,45,458.5,38.5,2.8,18.5,110.5,320.11,254.58
2016,11,21,17,0,358.0,30.0,2.4,18.0,65.0,240.33,178.95
2016,11,21,17,15,179.0,15.0,2.45,17.5,32.5,113.34,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,6.5,4.05,16.0,6.5,6.2,0.0
2016,11,22,7,30,0.0,13.0,4.0,16.0,13.0,12.05,1.83
2016,11,22,7,45,0.0,27.0,4.0,16.5,27.0,25.07,15.67
2016,11,22,8,0,0.0,41.0,4.0,17.0,41.0,37.92,26.01
2016,11,22,8,15,0.0,57.5,4.05,17.0,57.5,52.96,39.01
2016,11,22,8,30,0.0,74.0,4.1,17.0,74.0,68.19,52.04
2016,11,22,8,45,0.0,90.0,4.15,17.5,90.0,83.12,64.51
2016,11,22,9,0,0.0,106.0,4.2,18.0,106.0,98.17,76.86
2016,11,22,9,15,0.0,73.5,4.5,18.5,73.5,68.4,51.79
2016,11,22,9,30,0.0,41.0,4.8,19.0,41.0,38.09,26.3
2016,11,22,9,45,0.0,83.5,5.1,19.5,83.5,77.76,59.1
2016,11,22,10,0,0.0,126.0,5.4,20.0,126.0,117.82,91.67
2016,11,22,10,15,0.0,96.0,5.5,20.0,96.0,89.53,68.31
2016,11,22,10,30,0.0,66.0,5.6,20.0,66.0,61.43,45.14
2016,11,22,10,45,0.0,69.0,5.7,20.5,69.0,64.24,47.27
2016,11,22,11,0,0.0,72.0,5.8,21.0,72.0,67.05,49.39
2016,11,22,11,15,0.0,62.5,5.7,21.0,62.5,58.19,42.09
2016,11,22,11,30,0.0,53.0,5.6,21.0,53.0,49.33,34.82
2016,11,22,11,45,0.0,60.5,5.6,21.5,60.5,56.33,40.42
2016,11,22,12,0,0.0,68.0,5.6,22.0,68.0,63.34,46.0
2016,11,22,12,15,0.0,40.5,5.45,22.0,40.5,37.68,25.14
2016,11,22,12,30,0.0,13.0,5.3,22.0,13.0,12.08,4.24
2016,11,22,12,45,0.0,59.0,5.2,22.0,59.0,54.93,39.2
2016,11,22,13,0,0.0,105.0,5.1,22.0,105.0,98.3,74.31
2016,11,22,13,15,0.0,78.0,4.95,22.0,78.0,72.67,53.62
2016,11,22,13,30,0.0,51.0,4.8,22.0,51.0,47.46,33.2
2016,11,22,13,45,0.0,74.0,4.65,22.0,74.0,68.91,50.74
2016,11,22,14,0,0.0,97.0,4.5,22.0,97.0,90.73,68.53
2016,11,22,14,15,0.0,53.5,4.35,22.0,53.5,49.76,35.26
2016,11,22,14,30,0.0,10.0,4.2,22.0,10.0,9.28,2.02
2016,11,22,14,45,0.0,9.0,4.05,22.0,9.0,8.35,1.26
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.42,0.51
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.49,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.56,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.63,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.7,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.78,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.85,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.39,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.92,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.46,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.0,11.0,3.25,8.5,22.0,10.48,0.0
2016,11,23,7,30,336.0,22.0,3.4,9.0,44.0,17.82,4.78
2016,11,23,7,45,459.0,31.0,3.55,9.5,89.5,26.38,17.28
2016,11,23,8,0,582.0,40.0,3.7,10.0,135.0,63.08,31.39
2016,11,23,8,15,648.0,45.5,3.85,10.5,184.5,111.55,61.96
2016,11,23,8,30,714.0,51.0,4.0,11.0,234.0,167.44,106.4
2016,11,23,8,45,757.0,54.5,4.2,12.0,283.0,223.25,155.6
2016,11,23,9,0,800.0,58.0,4.4,13.0,332.0,283.01,209.51
2016,11,23,9,15,827.5,61.0,4.4,13.5,376.5,340.68,262.26
2016,11,23,9,30,855.0,64.0,4.4,14.0,421.0,400.11,315.4
2016,11,23,9,45,874.5,66.5,4.45,15.0,461.0,456.07,363.85
2016,11,23,10,0,894.0,69.0,4.5,16.0,501.0,512.04,410.66
2016,11,23,10,15,907.0,70.5,4.4,16.0,534.0,563.2,453.47
2016,11,23,10,30,920.0,72.0,4.3,16.0,567.0,613.17,494.1
2016,11,23,10,45,929.5,73.0,4.2,16.5,592.5,658.98,529.46
2016,11,23,11,0,939.0,74.0,4.1,17.0,618.0,702.79,562.44
2016,11,23,11,15,944.5,75.0,4.0,17.0,636.0,741.59,590.66
2016,11,23,11,30,950.0,76.0,3.9,17.0,654.0,777.69,616.05
2016,11,23,11,45,955.0,75.0,3.85,17.5,664.0,808.28,636.28
2016,11,23,12,0,960.0,74.0,3.8,18.0,674.0,835.74,654.14
2016,11,23,12,15,960.0,74.0,3.7,18.0,675.0,857.07,668.58
2016,11,23,12,30,960.0,74.0,3.6,18.0,676.0,874.83,680.54
2016,11,23,12,45,958.0,73.5,3.55,18.5,668.5,886.7,687.42
2016,11,23,13,0,956.0,73.0,3.5,19.0,661.0,894.83,691.82
2016,11,23,13,15,951.0,72.5,3.4,19.0,645.0,896.66,692.97
2016,11,23,13,30,946.0,72.0,3.3,19.0,629.0,894.72,691.68
2016,11,23,13,45,937.5,71.0,3.2,19.5,605.5,885.5,684.16
2016,11,23,14,0,929.0,70.0,3.1,20.0,582.0,872.67,674.33
2016,11,23,14,15,917.0,68.5,3.0,20.0,551.0,852.83,661.01
2016,11,23,14,30,905.0,67.0,2.9,20.0,520.0,829.75,645.51
2016,11,23,14,45,887.5,65.5,2.8,20.0,482.0,799.23,624.72
2016,11,23,15,0,870.0,64.0,2.7,20.0,444.0,766.13,602.0
2016,11,23,15,15,845.5,61.0,2.5,19.5,400.5,723.5,572.61
2016,11,23,15,30,821.0,58.0,2.3,19.0,357.0,685.39,546.04
2016,11,23,15,45,785.5,54.5,2.1,19.0,310.0,631.22,505.77
2016,11,23,16,0,750.0,51.0,1.9,19.0,263.0,576.79,463.96
2016,11,23,16,15,694.0,46.5,1.65,18.0,213.5,508.54,410.01
2016,11,23,16,30,638.0,42.0,1.4,17.0,164.0,442.47,355.24
2016,11,23,16,45,541.5,34.5,1.2,16.0,116.5,354.03,280.43
2016,11,23,17,0,445.0,27.0,1.0,15.0,69.0,272.7,202.22
2016,11,23,17,15,222.5,13.5,1.0,14.5,34.5,127.48,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,20.5,10.48,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,41.0,17.94,3.71
2016,11,24,7,45,412.5,32.5,1.35,10.0,84.0,25.63,16.55
2016,11,24,8,0,521.0,43.0,1.5,11.0,127.0,59.76,30.61
2016,11,24,8,15,589.0,49.5,1.5,11.5,175.0,105.95,59.53
2016,11,24,8,30,657.0,56.0,1.5,12.0,223.0,159.76,101.54
2016,11,24,8,45,691.5,62.5,1.55,12.5,269.0,214.95,149.73
2016,11,24,9,0,726.0,69.0,1.6,13.0,315.0,271.58,200.25
2016,11,24,9,15,755.5,72.5,1.85,14.0,358.5,326.4,249.05
2016,11,24,9,30,785.0,76.0,2.1,15.0,402.0,383.13,298.4
2016,11,24,9,45,800.5,80.5,2.4,16.0,439.5,436.32,343.9
2016,11,24,10,0,816.0,85.0,2.7,17.0,477.0,489.38,387.88
2016,11,24,10,15,830.5,87.0,2.7,17.5,509.0,538.9,427.84
2016,11,24,10,30,845.0,89.0,2.7,18.0,541.0,587.6,465.94
2016,11,24,10,45,851.0,92.5,2.75,18.5,565.5,631.55,499.52
2016,11,24,11,0,857.0,96.0,2.8,19.0,590.0,673.5,530.77
2016,11,24,11,15,863.5,97.0,2.8,19.5,607.5,710.92,557.84
2016,11,24,11,30,870.0,98.0,2.8,20.0,625.0,745.94,581.4
2016,11,24,11,45,880.0,95.5,2.8,20.5,636.0,777.13,601.89
2016,11,24,12,0,890.0,93.0,2.8,21.0,647.0,800.65,616.85
2016,11,24,12,15,890.0,93.0,2.8,21.0,648.0,820.75,630.67
2016,11,24,12,30,890.0,93.0,2.8,21.0,649.0,837.55,642.28
2016,11,24,12,45,884.5,94.0,2.85,21.5,641.0,847.55,648.4
2016,11,24,13,0,879.0,95.0,2.9,22.0,633.0,860.57,656.78
2016,11,24,13,15,873.0,94.0,2.9,22.0,617.5,861.07,657.53
2016,11,24,13,30,867.0,93.0,2.9,22.0,602.0,858.03,656.1
2016,11,24,13,45,854.0,93.0,2.9,22.0,578.0,846.79,649.14
2016,11,24,14,0,841.0,93.0,2.9,22.0,554.0,832.23,640.04
2016,11,24,14,15,827.0,91.0,2.85,22.0,523.5,811.29,626.24
2016,11,24,14,30,813.0,89.0,2.8,22.0,493.0,787.39,610.42
2016,11,24,14,45,790.5,86.5,2.75,22.0,456.0,753.33,587.32
2016,11,24,15,0,768.0,84.0,2.7,22.0,419.0,717.05,562.46
2016,11,24,15,15,740.0,80.5,2.45,21.5,377.0,677.68,535.03
2016,11,24,15,30,712.0,77.0,2.2,21.0,335.0,633.26,503.36
2016,11,24,15,45,665.5,73.0,1.95,21.0,289.0,574.55,458.94
2016,11,24,16,0,619.0,69.0,1.7,21.0,243.0,516.6,413.12
2016,11,24,16,15,556.5,61.5,1.5,20.0,195.5,445.74,357.55
2016,11,24,16,30,494.0,54.0,1.3,19.0,148.0,377.97,302.09
2016,11,24,16,45,387.5,43.5,1.15,18.5,104.0,287.08,225.78
2016,11,24,17,0,281.0,33.0,1.0,18.0,60.0,204.88,149.72
2016,11,24,17,15,140.5,16.5,1.0,17.5,30.0,97.23,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,58.0,12.0,1.1,14.0,15.5,11.44,0.0
2016,11,25,7,30,116.0,24.0,1.4,14.0,31.0,19.01,2.54
2016,11,25,7,45,220.5,40.0,1.75,14.5,69.5,31.2,20.78
2016,11,25,8,0,325.0,56.0,2.1,15.0,108.0,60.6,36.39
2016,11,25,8,15,398.0,67.0,2.35,15.0,152.0,99.92,61.85
2016,11,25,8,30,471.0,78.0,2.6,15.0,196.0,147.5,98.35
2016,11,25,8,45,235.5,44.5,2.85,15.5,103.5,94.15,65.3
2016,11,25,9,0,0.0,11.0,3.1,16.0,11.0,10.19,3.05
2016,11,25,9,15,0.0,12.5,3.2,16.0,12.5,11.59,4.23
2016,11,25,9,30,0.0,14.0,3.3,16.0,14.0,12.98,5.4
2016,11,25,9,45,0.0,53.0,3.45,16.0,53.0,49.27,36.07
2016,11,25,10,0,0.0,92.0,3.6,16.0,92.0,85.75,66.48
2016,11,25,10,15,0.0,58.5,3.65,16.0,58.5,54.42,40.16
2016,11,25,10,30,0.0,25.0,3.7,16.0,25.0,23.22,13.92
2016,11,25,10,45,0.0,43.5,3.8,16.0,43.5,40.45,28.35
2016,11,25,11,0,0.0,62.0,3.9,16.0,62.0,57.71,42.69
2016,11,25,11,15,0.0,75.0,3.9,16.0,75.0,69.85,52.71
2016,11,25,11,30,0.0,88.0,3.9,16.0,88.0,82.01,62.7
2016,11,25,11,45,0.5,129.0,3.9,16.0,129.0,121.67,95.27
2016,11,25,12,0,1.0,170.0,3.9,16.0,170.0,162.4,128.37
2016,11,25,12,15,8.0,197.0,3.85,16.0,202.0,195.32,155.13
2016,11,25,12,30,15.0,224.0,3.8,16.0,234.0,229.23,182.52
2016,11,25,12,45,7.5,154.5,3.75,16.0,159.5,153.12,120.96
2016,11,25,13,0,0.0,85.0,3.7,16.0,85.0,79.21,60.29
2016,11,25,13,15,0.0,101.0,3.65,16.0,101.0,94.47,72.99
2016,11,25,13,30,0.0,117.0,3.6,16.0,117.0,110.24,86.04
2016,11,25,13,45,0.0,139.0,3.55,16.0,139.0,132.51,104.42
2016,11,25,14,0,0.0,161.0,3.5,16.0,161.0,155.72,123.54
2016,11,25,14,15,0.0,124.5,3.45,16.0,124.5,118.56,93.25
2016,11,25,14,30,0.0,88.0,3.4,16.0,88.0,82.12,63.29
2016,11,25,14,45,0.0,72.5,3.35,16.0,72.5,67.47,51.23
2016,11,25,15,0,0.0,57.0,3.3,16.0,57.0,53.0,39.21
2016,11,25,15,15,0.0,51.0,3.15,15.5,51.0,47.4,34.67
2016,11,25,15,30,0.0,45.0,3.0,15.0,45.0,41.8,30.07
2016,11,25,15,45,0.0,38.5,2.95,15.0,38.5,35.74,24.95
2016,11,25,16,0,0.0,32.0,2.9,15.0,32.0,29.69,19.79
2016,11,25,16,15,0.0,25.5,2.7,14.5,25.5,23.65,14.6
2016,11,25,16,30,0.0,19.0,2.5,14.0,19.0,17.61,9.35
2016,11,25,16,45,0.0,13.0,2.35,13.5,13.0,12.04,4.45
2016,11,25,17,0,0.0,7.0,2.2,13.0,7.0,6.48,0.0
2016,11,25,17,15,0.0,3.5,2.1,12.5,3.5,3.24,0.0
2016,11,25,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,2.05,9.0,4.5,4.29,0.0
2016,11,26,7,30,0.0,9.0,2.2,9.0,9.0,8.33,0.0
2016,11,26,7,45,0.0,21.5,2.4,9.5,21.5,19.95,11.48
2016,11,26,8,0,0.0,34.0,2.6,10.0,34.0,31.58,21.3
2016,11,26,8,15,0.0,48.5,2.55,10.5,48.5,44.92,33.09
2016,11,26,8,30,0.0,63.0,2.5,11.0,63.0,58.27,44.75
2016,11,26,8,45,0.0,77.5,2.45,12.0,77.5,71.74,56.2
2016,11,26,9,0,0.0,92.0,2.4,13.0,92.0,85.32,67.48
2016,11,26,9,15,0.0,106.0,2.35,13.5,106.0,98.53,78.37
2016,11,26,9,30,0.0,120.0,2.3,14.0,120.0,111.84,89.16
2016,11,26,9,45,0.0,132.5,2.25,14.5,132.5,123.84,98.72
2016,11,26,10,0,0.0,145.0,2.2,15.0,145.0,135.91,108.23
2016,11,26,10,15,0.5,155.0,2.15,15.5,155.5,145.95,115.98
2016,11,26,10,30,1.0,165.0,2.1,16.0,166.0,156.11,123.77
2016,11,26,10,45,2.5,172.5,2.05,16.5,174.5,164.57,130.16
2016,11,26,11,0,4.0,180.0,2.0,17.0,183.0,173.2,136.66
2016,11,26,11,15,159.5,223.0,1.95,17.0,319.0,337.36,269.89
2016,11,26,11,30,315.0,266.0,1.9,17.0,455.0,510.01,403.16
2016,11,26,11,45,256.0,279.5,1.85,17.5,434.5,492.35,386.66
2016,11,26,12,0,197.0,293.0,1.8,18.0,414.0,460.96,361.19
2016,11,26,12,15,255.5,285.0,1.75,18.0,442.5,515.95,403.66
2016,11,26,12,30,314.0,277.0,1.7,18.0,471.0,562.09,438.68
2016,11,26,12,45,299.5,276.5,1.65,18.5,460.0,556.9,433.43
2016,11,26,13,0,285.0,276.0,1.6,19.0,449.0,550.21,427.52
2016,11,26,13,15,186.5,271.0,1.55,19.0,383.5,453.76,354.41
2016,11,26,13,30,88.0,266.0,1.5,19.0,318.0,355.42,278.4
2016,11,26,13,45,47.5,225.0,1.5,19.5,253.0,275.63,216.44
2016,11,26,14,0,7.0,184.0,1.5,20.0,188.0,185.98,145.14
2016,11,26,14,15,3.5,157.0,1.5,19.5,159.0,155.31,121.38
2016,11,26,14,30,0.0,130.0,1.5,19.0,130.0,124.84,97.23
2016,11,26,14,45,0.0,89.5,1.5,19.0,89.5,83.83,64.01
2016,11,26,15,0,0.0,49.0,1.5,19.0,49.0,45.54,32.51
2016,11,26,15,15,0.0,44.0,1.45,19.0,44.0,40.87,28.72
2016,11,26,15,30,0.0,39.0,1.4,19.0,39.0,36.21,24.89
2016,11,26,15,45,0.0,33.5,1.4,19.0,33.5,31.09,20.62
2016,11,26,16,0,0.0,28.0,1.4,19.0,28.0,25.97,16.31
2016,11,26,16,15,0.0,22.5,1.25,18.0,22.5,20.86,12.01
2016,11,26,16,30,0.0,17.0,1.1,17.0,17.0,15.75,7.64
2016,11,26,16,45,0.0,11.5,0.95,16.5,11.5,10.65,3.2
2016,11,26,17,0,0.0,6.0,0.8,16.0,6.0,5.55,0.0
2016,11,26,17,15,0.0,3.0,0.85,15.5,3.0,2.77,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,1.5,10.0,3.3,12.0,10.0,9.53,0.0
2016,11,27,7,30,3.0,20.0,3.5,12.0,20.0,18.16,0.0
2016,11,27,7,45,44.5,38.5,3.75,12.5,45.5,32.44,21.7
2016,11,27,8,0,86.0,57.0,4.0,13.0,71.0,52.51,36.36
2016,11,27,8,15,106.0,77.5,4.3,13.5,100.0,79.24,57.2
2016,11,27,8,30,126.0,98.0,4.6,14.0,129.0,108.66,81.27
2016,11,27,8,45,138.5,117.0,4.9,15.0,157.5,137.69,105.69
2016,11,27,9,0,151.0,136.0,5.2,16.0,186.0,168.22,131.45
2016,11,27,9,15,75.5,121.5,5.4,16.5,146.5,138.55,109.35
2016,11,27,9,30,0.0,107.0,5.6,17.0,107.0,99.69,78.18
2016,11,27,9,45,0.0,95.0,5.85,17.5,95.0,88.55,68.61
2016,11,27,10,0,0.0,83.0,6.1,18.0,83.0,77.29,58.97
2016,11,27,10,15,0.0,89.0,6.2,18.5,89.0,82.93,63.39
2016,11,27,10,30,0.0,95.0,6.3,19.0,95.0,88.6,67.8
2016,11,27,10,45,0.0,92.5,6.45,19.5,92.5,86.24,65.59
2016,11,27,11,0,0.0,90.0,6.6,20.0,90.0,83.87,63.42
2016,11,27,11,15,0.0,95.0,6.65,20.5,95.0,88.61,67.08
2016,11,27,11,30,0.0,100.0,6.7,21.0,100.0,93.38,70.75
2016,11,27,11,45,0.0,101.5,6.75,21.5,101.5,94.82,71.72
2016,11,27,12,0,0.0,103.0,6.8,22.0,103.0,96.28,72.72
2016,11,27,12,15,5.0,154.5,6.8,22.0,157.5,150.5,116.47
2016,11,27,12,30,10.0,206.0,6.8,22.0,212.0,206.76,161.43
2016,11,27,12,45,9.5,204.0,6.8,22.5,210.0,204.98,159.69
2016,11,27,13,0,9.0,202.0,6.8,23.0,208.0,203.21,158.06
2016,11,27,13,15,4.5,172.5,6.75,23.0,175.5,169.66,131.39
2016,11,27,13,30,0.0,143.0,6.7,23.0,143.0,136.26,104.7
2016,11,27,13,45,0.0,151.5,6.65,23.0,151.5,145.33,112.12
2016,11,27,14,0,0.0,160.0,6.6,23.0,160.0,154.77,119.86
2016,11,27,14,15,17.5,179.5,6.5,23.0,188.0,191.04,149.78
2016,11,27,14,30,35.0,199.0,6.4,23.0,216.0,241.01,190.43
2016,11,27,14,45,17.5,144.0,6.3,23.0,152.5,154.71,121.14
2016,11,27,15,0,0.0,89.0,6.2,23.0,89.0,83.67,63.15
2016,11,27,15,15,0.0,80.0,6.0,22.5,80.0,74.93,56.29
2016,11,27,15,30,0.0,71.0,5.8,22.0,71.0,66.19,49.32
2016,11,27,15,45,0.0,61.0,5.6,22.0,61.0,56.73,41.56
2016,11,27,16,0,0.0,51.0,5.4,22.0,51.0,47.4,33.82
2016,11,27,16,15,187.0,57.0,5.05,21.5,92.0,192.01,156.41
2016,11,27,16,30,374.0,63.0,4.7,21.0,133.0,317.17,256.47
2016,11,27,16,45,278.0,49.0,4.4,21.0,92.5,234.41,184.53
2016,11,27,17,0,182.0,35.0,4.1,21.0,52.0,160.55,115.3
2016,11,27,17,15,91.0,17.5,4.0,20.5,26.0,75.11,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,14.77,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,26.03,0.0
2016,11,28,7,45,232.5,37.0,5.1,18.5,72.0,28.97,18.08
2016,11,28,8,0,465.0,43.0,5.1,19.0,113.0,53.38,27.36
2016,11,28,8,15,542.5,50.5,5.2,19.0,160.5,97.4,53.18
2016,11,28,8,30,620.0,58.0,5.3,19.0,208.0,150.22,92.7
2016,11,28,8,45,678.5,61.5,5.45,19.5,257.0,203.63,137.46
2016,11,28,9,0,737.0,65.0,5.6,20.0,306.0,264.06,189.9
2016,11,28,9,15,770.5,68.5,5.85,20.0,351.0,320.39,240.68
2016,11,28,9,30,804.0,72.0,6.1,20.0,396.0,379.03,292.95
2016,11,28,9,45,833.0,73.5,6.35,20.5,437.0,435.67,342.29
2016,11,28,10,0,862.0,75.0,6.6,21.0,478.0,493.4,391.36
2016,11,28,10,15,878.5,77.0,6.7,21.0,512.5,545.85,435.8
2016,11,28,10,30,895.0,79.0,6.8,21.0,547.0,595.81,477.39
2016,11,28,10,45,912.0,78.5,6.95,21.5,575.0,643.59,515.63
2016,11,28,11,0,929.0,78.0,7.1,22.0,603.0,690.02,552.02
2016,11,28,11,15,936.0,78.5,6.95,22.0,621.5,729.07,581.9
2016,11,28,11,30,943.0,79.0,6.8,22.0,640.0,765.56,608.2
2016,11,28,11,45,950.5,78.0,6.65,22.0,651.5,797.99,631.31
2016,11,28,12,0,958.0,77.0,6.5,22.0,663.0,827.48,652.13
2016,11,28,12,15,958.5,77.0,6.45,22.0,664.5,849.46,667.82
2016,11,28,12,30,959.0,77.0,6.4,22.0,666.0,867.93,681.04
2016,11,28,12,45,956.5,76.5,6.35,22.0,658.5,879.77,689.54
2016,11,28,13,0,954.0,76.0,6.3,22.0,651.0,887.88,695.51
2016,11,28,13,15,948.5,75.5,6.25,22.0,635.5,889.74,697.12
2016,11,28,13,30,943.0,75.0,6.2,22.0,620.0,887.87,696.21
2016,11,28,13,45,932.0,74.5,6.2,22.0,596.0,877.7,689.7
2016,11,28,14,0,921.0,74.0,6.2,22.0,572.0,863.99,680.76
2016,11,28,14,15,908.5,72.5,6.05,22.0,541.5,844.42,666.96
2016,11,28,14,30,896.0,71.0,5.9,22.0,511.0,821.65,650.9
2016,11,28,14,45,876.0,69.0,5.75,22.0,473.0,789.32,627.78
2016,11,28,15,0,856.0,67.0,5.6,22.0,435.0,761.06,607.63
2016,11,28,15,15,830.0,64.5,5.2,21.5,392.0,718.71,576.81
2016,11,28,15,30,804.0,62.0,4.8,21.0,349.0,674.72,544.3
2016,11,28,15,45,765.0,58.5,4.4,20.5,302.0,619.21,502.26
2016,11,28,16,0,726.0,55.0,4.0,20.0,255.0,563.62,458.68
2016,11,28,16,15,665.0,49.5,3.45,19.0,206.0,492.39,400.93
2016,11,28,16,30,604.0,44.0,2.9,18.0,157.0,423.66,342.8
2016,11,28,16,45,497.0,36.0,2.4,17.0,110.0,336.68,267.6
2016,11,28,17,0,390.0,28.0,1.9,16.0,63.0,253.46,185.84
2016,11,28,17,15,195.0,14.0,1.8,15.5,31.5,117.85,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
