Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,9.53,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,16.63,0.0
2016,11,29,7,45,341.5,30.5,3.3,11.0,71.0,24.42,14.77
2016,11,29,8,0,481.0,41.0,3.7,12.0,112.0,51.11,26.37
2016,11,29,8,15,558.5,48.5,3.6,12.5,160.0,95.88,52.75
2016,11,29,8,30,636.0,56.0,3.5,13.0,208.0,149.41,93.27
2016,11,29,8,45,686.0,60.5,3.45,14.0,255.5,204.18,139.91
2016,11,29,9,0,736.0,65.0,3.4,15.0,303.0,262.13,190.82
2016,11,29,9,15,768.0,68.5,3.35,15.5,347.0,317.83,240.87
2016,11,29,9,30,800.0,72.0,3.3,16.0,391.0,375.7,291.84
2016,11,29,9,45,822.0,74.5,3.25,17.0,430.5,430.11,338.28
2016,11,29,10,0,844.0,77.0,3.2,18.0,470.0,484.97,383.44
2016,11,29,10,15,859.0,79.0,3.25,18.5,503.0,535.8,424.95
2016,11,29,10,30,874.0,81.0,3.3,19.0,536.0,585.8,464.59
2016,11,29,10,45,884.5,82.5,3.4,20.0,562.0,629.15,497.42
2016,11,29,11,0,895.0,84.0,3.5,21.0,588.0,672.53,529.28
2016,11,29,11,15,902.0,85.0,3.2,21.5,606.5,711.02,556.18
2016,11,29,11,30,909.0,86.0,2.9,22.0,625.0,747.07,578.85
2016,11,29,11,45,916.0,85.0,2.65,22.5,635.5,778.28,597.75
2016,11,29,12,0,923.0,84.0,2.4,23.0,646.0,806.65,614.22
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.0,828.03,628.23
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,846.02,640.01
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,858.17,647.89
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,866.76,653.52
2016,11,29,13,15,916.5,81.5,2.25,23.0,621.5,868.58,655.61
2016,11,29,13,30,911.0,81.0,2.3,23.0,606.0,866.8,655.47
2016,11,29,13,45,903.0,79.5,2.4,23.5,583.5,858.16,649.97
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,846.04,642.23
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,826.47,631.51
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,810.62,623.4
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,780.71,604.39
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,748.16,583.31
2016,11,29,15,15,811.0,66.0,2.55,22.5,385.0,705.75,553.92
2016,11,29,15,30,785.0,63.0,2.3,22.0,343.0,661.76,522.86
2016,11,29,15,45,746.5,59.0,2.05,21.5,296.5,606.67,482.75
2016,11,29,16,0,708.0,55.0,1.8,21.0,250.0,551.52,440.6
2016,11,29,16,15,647.0,49.5,1.7,19.5,201.5,481.07,386.5
2016,11,29,16,30,586.0,44.0,1.6,18.0,153.0,413.15,331.52
2016,11,29,16,45,480.0,36.0,1.5,17.0,107.5,327.59,258.94
2016,11,29,17,0,374.0,28.0,1.4,16.0,62.0,245.68,179.34
2016,11,29,17,15,187.0,14.0,1.45,15.5,31.0,114.28,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,147.5,8.5,3.95,6.0,15.5,8.1,0.0
2016,11,30,7,30,295.0,17.0,4.0,6.0,31.0,15.08,0.0
2016,11,30,7,45,438.5,26.0,4.1,6.5,74.5,22.25,13.08
2016,11,30,8,0,582.0,35.0,4.2,7.0,118.0,49.89,24.14
2016,11,30,8,15,656.0,40.5,4.4,7.5,168.0,97.85,51.59
2016,11,30,8,30,730.0,46.0,4.6,8.0,218.0,154.14,94.91
2016,11,30,8,45,780.0,49.0,4.85,9.0,268.0,210.9,144.62
2016,11,30,9,0,830.0,52.0,5.1,10.0,318.0,273.3,201.29
2016,11,30,9,15,860.0,54.5,5.0,10.5,364.0,331.93,255.89
2016,11,30,9,30,890.0,57.0,4.9,11.0,410.0,392.26,311.01
2016,11,30,9,45,914.0,58.0,4.8,12.0,451.5,449.87,361.92
2016,11,30,10,0,938.0,59.0,4.7,13.0,493.0,507.87,411.34
2016,11,30,10,15,952.0,60.5,4.5,13.0,527.5,561.29,456.76
2016,11,30,10,30,966.0,62.0,4.3,13.0,562.0,613.54,499.76
2016,11,30,10,45,977.0,62.5,4.1,13.5,589.5,661.46,537.09
2016,11,30,11,0,988.0,63.0,3.9,14.0,617.0,707.39,571.94
2016,11,30,11,15,994.0,63.5,3.75,14.5,636.0,747.72,600.61
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,785.25,625.72
2016,11,30,11,45,1003.5,64.5,3.5,15.5,665.5,817.95,647.2
2016,11,30,12,0,1007.0,65.0,3.4,16.0,676.0,847.35,666.11
2016,11,30,12,15,1007.5,65.0,3.35,16.0,677.5,870.39,681.92
2016,11,30,12,30,1008.0,65.0,3.3,16.0,679.0,889.74,695.2
2016,11,30,12,45,1006.0,64.5,3.25,16.5,672.0,902.69,702.74
2016,11,30,13,0,1004.0,64.0,3.2,17.0,665.0,911.75,707.7
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.0,914.4,709.66
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,913.13,709.09
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,904.86,704.17
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,892.8,696.78
2016,11,30,14,15,966.5,60.0,3.1,16.5,557.0,874.21,686.18
2016,11,30,14,30,955.0,59.0,3.1,16.0,526.0,852.19,673.17
2016,11,30,14,45,936.0,58.5,3.1,16.0,488.0,821.66,652.68
2016,11,30,15,0,917.0,58.0,3.1,16.0,450.0,788.44,630.09
2016,11,30,15,15,893.0,56.0,2.9,15.5,406.0,747.13,601.25
2016,11,30,15,30,869.0,54.0,2.7,15.0,362.0,704.02,570.51
2016,11,30,15,45,834.0,50.5,2.5,15.0,314.0,649.88,529.59
2016,11,30,16,0,799.0,47.0,2.3,15.0,266.0,595.47,487.31
2016,11,30,16,15,743.5,43.0,2.0,14.0,216.0,532.6,436.04
2016,11,30,16,30,688.0,39.0,1.7,13.0,166.0,466.38,379.74
2016,11,30,16,45,589.5,32.0,1.4,12.0,117.5,376.18,301.58
2016,11,30,17,0,491.0,25.0,1.1,11.0,69.0,293.24,217.0
2016,11,30,17,15,245.5,12.5,1.1,10.5,34.5,135.88,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,3.5,14.0,8.1,0.0
2016,12,1,7,30,250.0,17.0,1.5,4.0,28.0,13.91,0.0
2016,12,1,7,45,379.0,27.5,1.7,5.0,69.0,21.87,12.7
2016,12,1,8,0,508.0,38.0,1.9,6.0,110.0,47.11,24.07
2016,12,1,8,15,583.5,45.0,1.95,6.5,158.0,92.43,50.29
2016,12,1,8,30,659.0,52.0,2.0,7.0,206.0,147.85,92.73
2016,12,1,8,45,702.0,57.5,2.1,8.0,253.0,201.47,139.37
2016,12,1,9,0,745.0,63.0,2.2,9.0,300.0,259.18,191.23
2016,12,1,9,15,776.0,67.0,2.45,10.0,344.5,315.36,242.36
2016,12,1,9,30,807.0,71.0,2.7,11.0,389.0,373.61,294.33
2016,12,1,9,45,828.0,73.5,2.95,12.0,428.0,427.84,341.92
2016,12,1,10,0,849.0,76.0,3.2,13.0,467.0,482.43,388.35
2016,12,1,10,15,863.5,78.5,3.35,13.5,500.0,533.7,431.34
2016,12,1,10,30,878.0,81.0,3.5,14.0,533.0,584.12,472.46
2016,12,1,10,45,888.0,82.0,3.65,15.0,559.0,626.82,505.78
2016,12,1,11,0,898.0,83.0,3.8,16.0,585.0,669.49,538.1
2016,12,1,11,15,904.5,84.0,3.75,16.0,603.0,707.79,567.72
2016,12,1,11,30,911.0,85.0,3.7,16.0,621.0,743.62,593.54
2016,12,1,11,45,917.0,85.0,3.65,16.5,631.5,775.33,614.87
2016,12,1,12,0,923.0,85.0,3.6,17.0,642.0,804.18,633.96
2016,12,1,12,15,923.5,85.0,3.6,17.0,644.0,825.69,649.16
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,843.84,662.07
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,855.51,669.21
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,863.61,673.97
2016,12,1,13,15,913.5,83.5,3.6,18.0,618.0,865.63,675.85
2016,12,1,13,30,908.0,83.0,3.6,18.0,603.0,864.05,675.38
2016,12,1,13,45,899.0,81.5,3.6,18.0,580.0,854.82,669.63
2016,12,1,14,0,890.0,80.0,3.6,18.0,557.0,842.14,661.59
2016,12,1,14,15,877.0,78.5,3.6,18.0,527.5,829.7,653.85
2016,12,1,14,30,864.0,77.0,3.6,18.0,498.0,807.3,638.95
2016,12,1,14,45,846.5,74.5,3.6,18.0,461.5,777.15,618.4
2016,12,1,15,0,829.0,72.0,3.6,18.0,425.0,744.43,595.8
2016,12,1,15,15,803.0,69.0,3.3,17.5,383.0,702.44,565.8
2016,12,1,15,30,777.0,66.0,3.0,17.0,341.0,658.85,534.07
2016,12,1,15,45,738.0,61.5,2.75,17.0,295.0,603.22,491.6
2016,12,1,16,0,699.0,57.0,2.5,17.0,249.0,547.56,447.06
2016,12,1,16,15,639.0,51.5,2.2,15.5,201.0,478.14,391.71
2016,12,1,16,30,579.0,46.0,1.9,14.0,153.0,416.77,339.96
2016,12,1,16,45,475.0,37.0,1.6,13.0,107.5,326.27,261.85
2016,12,1,17,0,371.0,28.0,1.3,12.0,62.0,244.39,180.61
2016,12,1,17,15,185.5,14.0,1.3,11.5,31.0,113.69,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.4,8.0,5.0,4.77,0.0
2016,12,2,7,30,0.0,10.0,2.6,8.0,10.0,9.53,0.0
2016,12,2,7,45,0.0,28.0,2.85,8.5,28.0,25.49,15.19
2016,12,2,8,0,0.0,46.0,3.1,9.0,46.0,41.46,29.5
2016,12,2,8,15,9.0,65.5,3.15,9.0,67.5,60.11,45.8
2016,12,2,8,30,18.0,85.0,3.2,9.0,89.0,80.12,63.03
2016,12,2,8,45,26.5,103.5,3.25,9.5,111.5,100.62,80.46
2016,12,2,9,0,35.0,122.0,3.3,10.0,134.0,122.43,98.88
2016,12,2,9,15,60.5,144.0,3.3,10.5,166.5,153.96,124.97
2016,12,2,9,30,86.0,166.0,3.3,11.0,199.0,188.52,153.58
2016,12,2,9,45,103.0,184.5,3.35,11.5,228.5,219.02,178.77
2016,12,2,10,0,120.0,203.0,3.4,12.0,258.0,255.09,208.3
2016,12,2,10,15,84.5,209.5,3.45,12.5,249.5,246.29,200.69
2016,12,2,10,30,49.0,216.0,3.5,13.0,241.0,237.84,193.05
2016,12,2,10,45,40.5,220.0,3.6,14.0,241.5,239.88,193.77
2016,12,2,11,0,32.0,224.0,3.7,15.0,242.0,241.16,193.77
2016,12,2,11,15,29.5,227.5,3.75,15.0,244.0,245.28,196.88
2016,12,2,11,30,27.0,231.0,3.8,15.0,246.0,241.42,193.6
2016,12,2,11,45,13.5,131.5,3.85,15.5,139.0,133.71,105.7
2016,12,2,12,0,0.0,32.0,3.9,16.0,32.0,29.76,19.26
2016,12,2,12,15,0.0,99.5,3.9,16.0,100.0,92.94,71.74
2016,12,2,12,30,0.0,167.0,3.9,16.0,168.0,159.33,126.01
2016,12,2,12,45,0.0,155.0,3.9,16.0,155.5,147.57,116.38
2016,12,2,13,0,0.0,143.0,3.9,16.0,143.0,135.81,106.87
2016,12,2,13,15,0.0,115.5,3.9,15.5,115.5,108.7,84.9
2016,12,2,13,30,0.0,88.0,3.9,15.0,88.0,82.0,63.06
2016,12,2,13,45,14.5,150.5,3.9,15.0,158.0,156.53,125.33
2016,12,2,14,0,29.0,213.0,3.9,15.0,228.0,248.53,200.7
2016,12,2,14,15,57.0,213.5,3.9,15.0,241.5,274.44,222.77
2016,12,2,14,30,85.0,214.0,3.9,15.0,255.0,300.23,244.83
2016,12,2,14,45,42.5,172.5,3.95,15.0,193.0,217.44,176.88
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,128.27,102.36
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,114.98,91.78
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,101.69,80.98
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,87.29,68.91
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,72.85,56.66
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,57.77,43.77
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,42.55,30.58
2016,12,2,16,45,0.0,31.5,3.7,13.0,31.5,29.26,18.85
2016,12,2,17,0,0.0,18.0,3.7,13.0,18.0,16.7,7.29
2016,12,2,17,15,0.0,9.0,3.7,12.5,9.0,8.34,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.0,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.91,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,6.94,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,12.04,4.59
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,18.07,10.03
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,24.11,15.45
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,30.16,20.83
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,36.21,26.14
2016,12,3,9,15,0.0,50.0,3.75,8.0,50.0,46.46,35.05
2016,12,3,9,30,0.0,61.0,3.8,8.0,61.0,56.72,43.9
2016,12,3,9,45,0.0,95.5,3.85,8.0,95.5,89.03,71.68
2016,12,3,10,0,0.0,130.0,3.9,8.0,130.0,121.74,99.46
2016,12,3,10,15,0.0,124.0,4.05,8.0,124.0,116.15,94.45
2016,12,3,10,30,0.0,118.0,4.2,8.0,118.0,110.49,89.47
2016,12,3,10,45,0.0,92.5,4.35,8.5,92.5,86.25,68.52
2016,12,3,11,0,0.0,67.0,4.5,9.0,67.0,62.37,47.95
2016,12,3,11,15,0.0,77.0,4.6,9.0,77.0,71.71,55.86
2016,12,3,11,30,0.0,87.0,4.7,9.0,87.0,81.07,63.75
2016,12,3,11,45,0.0,116.0,4.85,9.0,116.0,108.79,87.17
2016,12,3,12,0,0.0,145.0,5.0,9.0,145.0,137.11,110.95
2016,12,3,12,15,0.0,115.5,4.9,9.0,115.5,108.4,86.72
2016,12,3,12,30,0.0,86.0,4.8,9.0,86.0,80.14,62.84
2016,12,3,12,45,0.0,73.5,4.75,9.0,73.5,68.46,52.95
2016,12,3,13,0,0.0,61.0,4.7,9.0,61.0,56.79,43.03
2016,12,3,13,15,0.0,72.0,4.45,9.0,72.0,67.05,51.83
2016,12,3,13,30,0.0,83.0,4.2,9.0,83.0,77.32,60.63
2016,12,3,13,45,0.0,77.5,3.95,9.0,77.5,72.17,56.31
2016,12,3,14,0,0.0,72.0,3.7,9.0,72.0,67.03,52.01
2016,12,3,14,15,0.0,48.0,3.75,9.0,48.0,44.63,32.9
2016,12,3,14,30,0.0,24.0,3.8,9.0,24.0,22.28,13.68
2016,12,3,14,45,0.0,73.0,3.9,9.0,73.0,67.94,53.16
2016,12,3,15,0,0.0,122.0,4.0,9.0,122.0,118.49,96.57
2016,12,3,15,15,0.0,110.0,3.75,9.0,110.0,106.76,86.7
2016,12,3,15,30,0.0,98.0,3.5,9.0,98.0,95.05,76.83
2016,12,3,15,45,0.0,84.0,3.25,9.0,84.0,81.14,64.95
2016,12,3,16,0,0.0,70.0,3.0,9.0,70.0,67.2,52.9
2016,12,3,16,15,0.0,56.5,2.7,9.0,56.5,53.76,41.12
2016,12,3,16,30,0.0,43.0,2.4,9.0,43.0,40.24,29.12
2016,12,3,16,45,0.0,30.0,2.15,9.0,30.0,27.86,18.03
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,15.76,6.76
2016,12,3,17,15,0.0,8.5,1.85,8.5,8.5,7.87,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.95,0.0
2016,12,4,7,45,0.0,3.5,3.5,8.5,3.5,3.24,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,5.55,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,8.33,1.55
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,11.11,4.04
2016,12,4,8,45,0.0,15.0,4.1,9.0,15.0,13.9,6.52
2016,12,4,9,0,0.0,18.0,4.3,9.0,18.0,16.68,8.96
2016,12,4,9,15,0.0,33.5,4.55,9.0,33.5,31.09,21.53
2016,12,4,9,30,0.0,49.0,4.8,9.0,49.0,45.53,34.02
2016,12,4,9,45,0.0,45.0,5.1,9.5,45.0,41.81,30.64
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,38.09,27.29
2016,12,4,10,15,0.0,80.0,5.25,10.0,80.0,74.49,58.44
2016,12,4,10,30,0.0,119.0,5.1,10.0,119.0,111.45,89.71
2016,12,4,10,45,0.0,72.0,4.95,10.5,72.0,67.03,51.71
2016,12,4,11,0,0.0,25.0,4.8,11.0,25.0,23.23,14.24
2016,12,4,11,15,0.0,37.0,4.6,11.0,37.0,34.4,23.76
2016,12,4,11,30,0.0,49.0,4.4,11.0,49.0,45.59,33.25
2016,12,4,11,45,0.0,43.5,4.2,11.0,43.5,40.46,28.87
2016,12,4,12,0,0.0,38.0,4.0,11.0,38.0,35.34,24.5
2016,12,4,12,15,0.0,90.0,4.15,11.0,90.0,83.88,65.55
2016,12,4,12,30,0.0,142.0,4.3,11.0,142.0,134.46,107.86
2016,12,4,12,45,4.5,171.0,4.45,11.0,174.0,167.37,135.35
2016,12,4,13,0,9.0,200.0,4.6,11.0,206.0,201.36,163.64
2016,12,4,13,15,4.5,133.0,4.8,11.0,136.0,129.8,104.25
2016,12,4,13,30,0.0,66.0,5.0,11.0,66.0,61.44,46.7
2016,12,4,13,45,0.0,48.0,5.2,11.0,48.0,44.64,32.51
2016,12,4,14,0,0.0,30.0,5.4,11.0,30.0,27.88,18.24
2016,12,4,14,15,25.0,116.5,5.3,11.0,128.5,137.23,112.18
2016,12,4,14,30,50.0,203.0,5.2,11.0,227.0,258.48,214.13
2016,12,4,14,45,93.0,194.0,5.15,11.0,235.0,283.99,236.94
2016,12,4,15,0,136.0,185.0,5.1,11.0,243.0,320.06,268.39
2016,12,4,15,15,130.0,167.5,4.85,11.0,218.5,294.09,247.02
2016,12,4,15,30,124.0,150.0,4.6,11.0,194.0,267.96,225.4
2016,12,4,15,45,114.5,130.5,4.35,11.0,166.5,236.62,199.01
2016,12,4,16,0,105.0,111.0,4.1,11.0,139.0,205.4,172.29
2016,12,4,16,15,91.5,90.5,3.85,10.5,111.5,170.43,142.08
2016,12,4,16,30,78.0,70.0,3.6,10.0,84.0,135.84,111.55
2016,12,4,16,45,52.0,50.5,3.4,10.0,58.5,96.42,76.08
2016,12,4,17,0,26.0,31.0,3.2,10.0,33.0,50.01,33.62
2016,12,4,17,15,13.0,15.5,3.15,9.5,16.5,22.3,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.91,0.0
2016,12,5,7,45,0.0,8.0,2.7,7.0,8.0,7.4,0.13
2016,12,5,8,0,0.0,14.0,2.8,7.0,14.0,12.97,5.39
2016,12,5,8,15,0.0,21.0,2.65,7.0,21.0,19.47,11.29
2016,12,5,8,30,0.0,28.0,2.5,7.0,28.0,25.97,17.16
2016,12,5,8,45,0.0,34.5,2.35,7.5,34.5,32.02,22.52
2016,12,5,9,0,0.0,41.0,2.2,8.0,41.0,38.07,27.79
2016,12,5,9,15,0.0,48.0,2.0,8.0,48.0,44.6,33.46
2016,12,5,9,30,0.0,55.0,1.8,8.0,55.0,51.13,39.07
2016,12,5,9,45,0.0,58.0,1.65,8.5,58.0,53.93,41.32
2016,12,5,10,0,0.0,61.0,1.5,9.0,61.0,56.73,43.55
2016,12,5,10,15,0.0,80.0,1.45,9.0,80.0,74.49,58.65
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,92.42,73.75
2016,12,5,10,45,0.0,107.0,1.35,9.0,107.0,100.04,80.02
2016,12,5,11,0,0.0,115.0,1.3,9.0,115.0,107.72,86.33
2016,12,5,11,15,0.0,72.0,1.35,9.0,72.0,67.04,51.84
2016,12,5,11,30,0.0,29.0,1.4,9.0,29.0,26.96,17.58
2016,12,5,11,45,0.0,62.0,1.5,9.5,62.0,57.72,43.82
2016,12,5,12,0,0.0,95.0,1.6,10.0,95.0,88.62,69.78
2016,12,5,12,15,1.5,137.5,1.7,10.0,138.5,131.06,105.24
2016,12,5,12,30,3.0,180.0,1.8,10.0,182.0,174.88,141.42
2016,12,5,12,45,6.0,189.0,1.9,10.0,193.0,186.94,151.38
2016,12,5,13,0,9.0,198.0,2.0,10.0,204.0,199.3,161.71
2016,12,5,13,15,4.5,112.0,2.1,10.0,115.0,109.0,86.97
2016,12,5,13,30,0.0,26.0,2.2,10.0,26.0,24.16,15.1
2016,12,5,13,45,13.5,117.5,2.35,10.5,125.0,122.22,98.78
2016,12,5,14,0,27.0,209.0,2.5,11.0,224.0,230.15,188.22
2016,12,5,14,15,69.5,213.0,2.55,11.0,247.5,284.12,233.71
2016,12,5,14,30,112.0,217.0,2.6,11.0,271.0,325.76,269.04
2016,12,5,14,45,56.0,143.5,2.7,11.0,170.5,193.52,159.87
2016,12,5,15,0,0.0,70.0,2.8,11.0,70.0,65.13,50.35
2016,12,5,15,15,0.0,63.0,2.75,11.0,63.0,58.59,44.96
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,52.06,39.44
2016,12,5,15,45,311.5,61.5,2.7,11.0,146.0,305.18,261.17
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,514.54,432.42
2016,12,5,16,15,560.5,59.5,2.35,10.5,190.0,444.55,371.91
2016,12,5,16,30,498.0,52.0,2.0,10.0,144.0,377.53,313.47
2016,12,5,16,45,410.5,41.0,1.7,10.0,101.5,296.9,241.47
2016,12,5,17,0,323.0,30.0,1.4,10.0,59.0,223.45,166.71
2016,12,5,17,15,161.5,15.0,1.35,9.5,29.5,104.8,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,98.0,7.0,4.1,5.0,10.0,0.0,0.0
2016,12,6,7,30,196.0,14.0,4.3,5.0,20.0,13.34,0.0
2016,12,6,7,45,349.0,24.5,4.5,5.5,59.5,19.61,9.38
2016,12,6,8,0,502.0,35.0,4.7,6.0,99.0,38.66,19.86
2016,12,6,8,15,583.0,41.5,5.05,6.5,146.5,84.45,44.54
2016,12,6,8,30,664.0,48.0,5.4,7.0,194.0,137.3,83.5
2016,12,6,8,45,716.0,52.0,5.75,7.5,242.0,190.9,129.9
2016,12,6,9,0,768.0,56.0,6.1,8.0,290.0,249.59,183.48
2016,12,6,9,15,392.5,99.0,6.1,8.5,219.5,217.87,172.37
2016,12,6,9,30,17.0,142.0,6.1,9.0,149.0,138.59,113.78
2016,12,6,9,45,19.0,156.5,6.2,9.5,164.5,154.45,127.01
2016,12,6,10,0,21.0,171.0,6.3,10.0,180.0,170.57,140.24
2016,12,6,10,15,10.5,149.5,6.2,10.0,154.0,145.88,119.16
2016,12,6,10,30,0.0,128.0,6.1,10.0,128.0,120.08,97.04
2016,12,6,10,45,0.0,123.0,6.05,10.5,123.0,115.35,92.7
2016,12,6,11,0,0.0,118.0,6.0,11.0,118.0,110.6,88.38
2016,12,6,11,15,1.0,146.5,5.9,11.0,147.0,138.91,112.03
2016,12,6,11,30,2.0,175.0,5.8,11.0,176.0,167.79,136.0
2016,12,6,11,45,1.0,151.5,5.7,11.5,152.0,144.12,115.9
2016,12,6,12,0,0.0,128.0,5.6,12.0,128.0,120.5,95.94
2016,12,6,12,15,2.0,155.5,5.5,12.0,157.0,149.24,119.89
2016,12,6,12,30,4.0,183.0,5.4,12.0,186.0,178.73,144.33
2016,12,6,12,45,2.0,159.5,5.35,12.5,161.0,153.77,123.38
2016,12,6,13,0,0.0,136.0,5.3,13.0,136.0,128.88,102.54
2016,12,6,13,15,0.5,151.5,5.2,13.0,151.5,145.12,116.11
2016,12,6,13,30,1.0,167.0,5.1,13.0,167.0,161.85,130.06
2016,12,6,13,45,0.5,155.0,5.05,13.0,155.0,149.59,120.04
2016,12,6,14,0,0.0,143.0,5.0,13.0,143.0,137.33,110.02
2016,12,6,14,15,0.0,120.5,4.9,13.0,120.5,114.68,91.32
2016,12,6,14,30,0.0,98.0,4.8,13.0,98.0,92.19,72.63
2016,12,6,14,45,0.0,107.5,4.75,13.0,107.5,102.31,81.33
2016,12,6,15,0,0.0,117.0,4.7,13.0,117.0,113.15,90.65
2016,12,6,15,15,0.0,105.0,4.55,12.5,105.0,101.37,81.05
2016,12,6,15,30,0.0,93.0,4.4,12.0,93.0,89.6,71.36
2016,12,6,15,45,265.5,89.5,4.3,11.5,161.5,311.06,264.94
2016,12,6,16,0,531.0,86.0,4.2,11.0,230.0,475.6,402.62
2016,12,6,16,15,466.0,76.0,3.85,10.5,184.5,403.44,340.32
2016,12,6,16,30,401.0,66.0,3.5,10.0,139.0,337.27,282.17
2016,12,6,16,45,297.0,51.5,3.2,10.0,96.5,248.88,203.52
2016,12,6,17,0,193.0,37.0,2.9,10.0,54.0,169.87,126.82
2016,12,6,17,15,96.5,18.5,2.8,9.5,27.0,79.61,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.0,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,16.0,12.39,0.0
2016,12,7,7,45,266.0,26.0,1.65,3.5,52.5,21.12,10.25
2016,12,7,8,0,403.0,39.0,1.9,4.0,89.0,39.54,22.8
2016,12,7,8,15,486.0,47.5,1.85,4.5,134.5,79.54,44.66
2016,12,7,8,30,569.0,56.0,1.8,5.0,180.0,129.04,81.04
2016,12,7,8,45,617.5,62.5,1.75,6.0,225.0,179.16,123.74
2016,12,7,9,0,666.0,69.0,1.7,7.0,270.0,234.14,172.58
2016,12,7,9,15,701.0,73.5,1.65,7.5,313.5,287.58,221.22
2016,12,7,9,30,736.0,78.0,1.6,8.0,357.0,343.69,271.38
2016,12,7,9,45,396.5,132.5,1.6,9.0,284.5,296.74,240.35
2016,12,7,10,0,57.0,187.0,1.6,10.0,212.0,205.66,167.86
2016,12,7,10,15,33.5,182.5,1.55,10.0,197.5,193.01,157.6
2016,12,7,10,30,10.0,178.0,1.5,10.0,183.0,173.89,141.41
2016,12,7,10,45,11.5,186.5,1.5,10.5,192.5,183.79,149.16
2016,12,7,11,0,13.0,195.0,1.5,11.0,202.0,193.86,156.92
2016,12,7,11,15,13.5,201.5,1.5,11.5,209.0,201.44,162.6
2016,12,7,11,30,14.0,208.0,1.5,12.0,216.0,209.09,168.34
2016,12,7,11,45,76.5,245.5,1.5,12.5,290.5,302.45,244.15
2016,12,7,12,0,139.0,283.0,1.5,13.0,365.0,403.17,323.01
2016,12,7,12,15,140.0,283.5,1.5,13.0,366.5,410.03,327.74
2016,12,7,12,30,141.0,284.0,1.5,13.0,368.0,416.48,332.81
2016,12,7,12,45,164.0,281.0,1.55,13.5,378.0,436.31,348.35
2016,12,7,13,0,187.0,278.0,1.6,14.0,388.0,456.15,363.78
2016,12,7,13,15,236.0,265.5,1.55,14.0,401.0,486.13,388.02
2016,12,7,13,30,285.0,253.0,1.5,14.0,414.0,528.25,420.91
2016,12,7,13,45,550.5,175.5,1.5,14.5,472.0,674.06,534.82
2016,12,7,14,0,816.0,98.0,1.5,15.0,530.0,804.26,628.14
2016,12,7,14,15,463.0,156.5,1.35,15.0,399.5,577.5,459.71
2016,12,7,14,30,110.0,215.0,1.2,15.0,269.0,321.63,257.88
2016,12,7,14,45,273.0,181.5,1.05,15.0,300.5,435.32,352.1
2016,12,7,15,0,436.0,148.0,0.9,15.0,332.0,529.9,426.04
2016,12,7,15,15,410.5,139.0,0.75,14.5,298.5,491.73,396.18
2016,12,7,15,30,385.0,130.0,0.6,14.0,265.0,453.29,366.9
2016,12,7,15,45,363.5,114.5,0.45,14.0,228.5,409.86,332.67
2016,12,7,16,0,342.0,99.0,0.3,14.0,192.0,366.45,297.67
2016,12,7,16,15,306.0,83.0,0.45,13.0,154.5,313.81,256.72
2016,12,7,16,30,270.0,67.0,0.6,12.0,117.0,262.98,214.98
2016,12,7,16,45,209.0,50.0,0.8,11.5,81.5,199.7,160.48
2016,12,7,17,0,148.0,33.0,1.0,11.0,46.0,141.49,104.34
2016,12,7,17,15,74.0,16.5,1.2,10.5,23.0,66.49,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,1.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,1.0,9.0,8.58,0.0
2016,12,8,7,45,55.0,28.0,6.95,1.5,34.5,23.94,11.84
2016,12,8,8,0,110.0,47.0,7.1,2.0,60.0,40.58,27.86
2016,12,8,8,15,145.5,66.5,7.2,2.0,92.5,69.05,49.34
2016,12,8,8,30,181.0,86.0,7.3,2.0,125.0,101.93,76.27
2016,12,8,8,45,223.5,99.5,7.45,2.0,159.0,135.0,104.53
2016,12,8,9,0,266.0,113.0,7.6,2.0,193.0,172.65,137.96
2016,12,8,9,15,135.5,123.0,7.6,2.0,164.0,157.76,130.69
2016,12,8,9,30,5.0,133.0,7.6,2.0,135.0,125.84,105.89
2016,12,8,9,45,34.5,160.0,7.6,2.5,175.5,166.35,140.7
2016,12,8,10,0,64.0,187.0,7.6,3.0,216.0,208.73,177.04
2016,12,8,10,15,90.0,206.0,7.55,3.0,249.5,244.66,208.08
2016,12,8,10,30,116.0,225.0,7.5,3.0,283.0,288.25,245.59
2016,12,8,10,45,157.5,237.0,7.45,3.0,320.0,331.64,283.07
2016,12,8,11,0,199.0,249.0,7.4,3.0,357.0,378.15,323.08
2016,12,8,11,15,124.0,247.0,7.3,3.0,315.5,335.6,285.76
2016,12,8,11,30,49.0,245.0,7.2,3.0,274.0,279.27,236.29
2016,12,8,11,45,155.0,258.0,7.1,3.0,349.5,381.49,325.23
2016,12,8,12,0,261.0,271.0,7.0,3.0,425.0,490.97,418.67
2016,12,8,12,15,318.0,261.0,6.9,3.0,449.5,532.71,454.52
2016,12,8,12,30,375.0,251.0,6.8,3.0,474.0,575.36,491.12
2016,12,8,12,45,232.5,260.0,6.75,3.0,398.0,467.44,398.83
2016,12,8,13,0,90.0,269.0,6.7,3.0,322.0,354.66,300.84
2016,12,8,13,15,62.0,249.5,6.6,3.0,285.5,311.89,264.44
2016,12,8,13,30,34.0,230.0,6.5,3.0,249.0,268.47,227.07
2016,12,8,13,45,75.5,235.5,6.45,3.0,276.5,311.45,265.33
2016,12,8,14,0,117.0,241.0,6.4,3.0,304.0,367.31,314.01
2016,12,8,14,15,72.5,215.0,6.35,3.0,253.5,288.98,246.89
2016,12,8,14,30,28.0,189.0,6.3,3.0,203.0,223.79,190.18
2016,12,8,14,45,29.5,177.5,6.25,3.0,191.0,213.48,181.85
2016,12,8,15,0,31.0,166.0,6.2,3.0,179.0,203.15,173.4
2016,12,8,15,15,27.0,150.5,6.0,3.0,161.0,183.66,156.71
2016,12,8,15,30,23.0,135.0,5.8,3.0,143.0,154.35,131.33
2016,12,8,15,45,19.0,118.0,5.65,3.0,124.0,134.1,113.61
2016,12,8,16,0,15.0,101.0,5.5,3.0,105.0,114.05,95.84
2016,12,8,16,15,7.5,82.5,5.15,2.5,84.5,90.12,74.44
2016,12,8,16,30,0.0,64.0,4.8,2.0,64.0,66.51,53.07
2016,12,8,16,45,0.0,45.0,4.45,2.0,45.0,46.38,34.66
2016,12,8,17,0,0.0,26.0,4.1,2.0,26.0,25.18,14.75
2016,12,8,17,15,0.0,13.0,3.85,1.5,13.0,12.06,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,74.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,149.0,12.0,2.6,-2.0,15.0,11.44,0.0
